Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,0,849.0,80.0,3.0,21.1,553.0,691.01,540.64
2018,5,3,16,15,825.0,77.0,3.0,20.7,500.5,638.58,504.54
2018,5,3,16,30,801.0,74.0,3.0,20.3,448.0,582.79,463.3
2018,5,3,16,45,768.0,70.5,2.95,19.95,394.0,521.81,416.49
2018,5,3,17,0,735.0,67.0,2.9,19.6,340.0,462.51,369.43
2018,5,3,17,15,688.0,62.5,2.65,18.8,286.5,397.59,316.59
2018,5,3,17,30,641.0,58.0,2.4,18.0,233.0,337.86,266.12
2018,5,3,17,45,561.5,52.0,2.15,17.15,181.0,267.77,206.37
2018,5,3,18,0,482.0,46.0,1.9,16.3,129.0,205.74,152.32
2018,5,3,18,15,359.0,36.5,1.85,15.55,86.5,137.63,94.8
2018,5,3,18,30,236.0,27.0,1.8,14.8,44.0,80.64,42.05
2018,5,3,18,45,126.0,14.5,1.7,14.1,23.0,31.63,0.0
2018,5,3,19,0,16.0,2.0,1.6,13.4,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.55,13.05,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,4,5,15,89.0,12.0,0.7,10.3,17.0,11.8,0.0
2018,5,4,5,30,178.0,24.0,0.7,10.9,34.0,19.01,3.52
2018,5,4,5,45,299.5,35.5,0.75,11.45,73.5,28.03,18.57
2018,5,4,6,0,421.0,47.0,0.8,12.0,113.0,35.53,26.01
2018,5,4,6,15,467.0,57.5,0.8,12.5,156.5,41.57,31.76
2018,5,4,6,30,513.0,68.0,0.8,13.0,200.0,75.21,43.93
2018,5,4,6,45,451.5,92.5,0.85,13.45,228.0,121.19,77.98
2018,5,4,7,0,390.0,117.0,0.9,13.9,256.0,160.13,112.05
2018,5,4,7,15,401.5,137.0,0.9,14.55,300.0,204.4,148.99
2018,5,4,7,30,413.0,157.0,0.9,15.2,344.0,250.02,187.25
2018,5,4,7,45,435.5,173.0,0.85,15.85,391.0,296.96,225.67
2018,5,4,8,0,458.0,189.0,0.8,16.5,438.0,346.15,264.96
2018,5,4,8,15,458.0,208.5,0.8,17.3,477.0,390.71,299.78
2018,5,4,8,30,458.0,228.0,0.8,18.1,516.0,434.86,333.05
2018,5,4,8,45,452.0,248.5,0.8,18.9,550.0,476.17,363.0
2018,5,4,9,0,446.0,269.0,0.8,19.7,584.0,516.29,391.03
2018,5,4,9,15,490.5,271.5,0.85,20.35,636.0,570.63,429.63
2018,5,4,9,30,535.0,274.0,0.9,21.0,688.0,627.96,469.32
2018,5,4,9,45,544.5,288.5,0.95,21.65,725.5,673.87,499.61
2018,5,4,10,0,554.0,303.0,1.0,22.3,763.0,719.32,529.03
2018,5,4,10,15,571.0,307.5,1.1,22.7,795.0,760.59,556.53
2018,5,4,10,30,588.0,312.0,1.2,23.1,827.0,801.44,583.44
2018,5,4,10,45,575.0,327.5,1.3,23.5,840.5,826.34,598.9
2018,5,4,11,0,562.0,343.0,1.4,23.9,854.0,848.82,612.79
2018,5,4,11,15,639.5,303.5,1.45,24.05,892.5,897.63,646.52
2018,5,4,11,30,717.0,264.0,1.5,24.2,931.0,947.96,680.41
2018,5,4,11,45,694.0,279.0,1.55,24.3,927.5,955.89,684.63
2018,5,4,12,0,671.0,294.0,1.6,24.4,924.0,960.63,687.19
2018,5,4,12,15,611.5,325.5,1.65,24.4,898.0,942.99,674.84
2018,5,4,12,30,552.0,357.0,1.7,24.4,872.0,922.7,660.95
2018,5,4,12,45,513.5,363.5,1.75,24.4,838.0,895.08,643.36
2018,5,4,13,0,475.0,370.0,1.8,24.4,804.0,865.29,624.27
2018,5,4,13,15,499.0,357.0,1.85,24.3,805.0,875.32,633.03
2018,5,4,13,30,523.0,344.0,1.9,24.2,806.0,882.84,639.84
2018,5,4,13,45,674.0,252.0,1.95,24.1,829.0,929.87,676.93
2018,5,4,14,0,825.0,160.0,2.0,24.0,852.0,963.21,699.83
2018,5,4,14,15,829.0,150.0,2.05,23.8,822.5,941.3,687.4
2018,5,4,14,30,833.0,140.0,2.1,23.6,793.0,916.15,673.38
2018,5,4,14,45,851.5,122.5,2.15,23.45,761.5,892.45,660.13
2018,5,4,15,0,870.0,105.0,2.2,23.3,730.0,859.98,640.89
2018,5,4,15,15,866.0,98.5,2.2,23.3,688.0,821.98,617.0
2018,5,4,15,30,862.0,92.0,2.2,23.3,646.0,781.56,591.25
2018,5,4,15,45,843.5,89.5,2.4,22.65,597.0,736.33,564.53
2018,5,4,16,0,825.0,87.0,2.6,22.0,548.0,686.19,533.37
2018,5,4,16,15,799.0,83.0,2.7,21.45,495.0,628.84,494.39
2018,5,4,16,30,773.0,79.0,2.8,20.9,442.0,571.88,453.19
2018,5,4,16,45,738.0,75.5,2.9,20.35,388.5,511.08,407.41
2018,5,4,17,0,703.0,72.0,3.0,19.8,335.0,452.19,361.34
2018,5,4,17,15,657.0,67.0,2.95,18.9,282.5,390.18,311.26
2018,5,4,17,30,611.0,62.0,2.9,18.0,230.0,330.65,261.35
2018,5,4,17,45,537.5,55.0,2.8,17.1,179.5,263.1,203.71
2018,5,4,18,0,464.0,48.0,2.7,16.2,129.0,202.99,151.17
2018,5,4,18,15,351.0,38.0,2.6,15.5,87.5,137.63,95.49
2018,5,4,18,30,238.0,28.0,2.5,14.8,46.0,82.74,44.99
2018,5,4,18,45,125.5,15.0,2.4,14.1,24.0,32.23,0.0
2018,5,4,19,0,13.0,2.0,2.3,13.4,2.0,0.0,0.0
2018,5,4,19,15,6.5,1.0,2.2,13.05,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,1.05,11.0,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,1.1,11.3,11.0,10.61,0.33
2018,5,5,5,45,0.0,21.0,1.1,11.55,21.0,20.27,11.94
2018,5,5,6,0,0.0,31.0,1.1,11.8,31.0,29.93,21.08
2018,5,5,6,15,0.0,47.0,1.1,12.15,47.0,45.35,35.2
2018,5,5,6,30,0.0,63.0,1.1,12.5,63.0,60.25,46.16
2018,5,5,6,45,39.0,98.0,1.05,12.85,112.0,93.73,72.74
2018,5,5,7,0,78.0,133.0,1.0,13.2,161.0,133.38,103.76
2018,5,5,7,15,140.5,162.0,0.95,13.6,222.5,175.32,135.65
2018,5,5,7,30,203.0,191.0,0.9,14.0,284.0,227.72,176.32
2018,5,5,7,45,249.5,209.0,0.85,14.4,336.5,270.04,209.42
2018,5,5,8,0,296.0,227.0,0.8,14.8,389.0,320.2,248.49
2018,5,5,8,15,312.0,247.5,0.8,15.15,432.0,363.99,282.47
2018,5,5,8,30,328.0,268.0,0.8,15.5,475.0,409.24,316.81
2018,5,5,8,45,383.0,271.5,0.8,15.85,530.0,461.53,355.96
2018,5,5,9,0,438.0,275.0,0.8,16.2,585.0,517.73,397.23
2018,5,5,9,15,419.0,298.5,0.8,16.7,608.5,550.68,419.63
2018,5,5,9,30,400.0,322.0,0.8,17.2,632.0,581.3,439.88
2018,5,5,9,45,448.5,323.5,0.75,17.7,685.5,637.8,478.51
2018,5,5,10,0,497.0,325.0,0.7,18.2,739.0,697.18,517.75
2018,5,5,10,15,491.5,342.0,0.8,19.0,762.5,730.34,538.58
2018,5,5,10,30,486.0,359.0,0.9,19.8,786.0,761.88,558.3
2018,5,5,10,45,478.0,374.0,1.0,20.6,802.0,787.68,573.96
2018,5,5,11,0,470.0,389.0,1.1,21.4,818.0,811.64,588.27
2018,5,5,11,15,480.0,393.0,1.3,21.95,836.0,839.61,607.48
2018,5,5,11,30,490.0,397.0,1.5,22.5,854.0,866.37,625.67
2018,5,5,11,45,408.5,423.5,1.75,23.05,805.5,822.76,596.01
2018,5,5,12,0,327.0,450.0,2.0,23.6,757.0,778.92,565.85
2018,5,5,12,15,384.5,431.5,2.1,23.7,791.5,822.7,597.75
2018,5,5,12,30,442.0,413.0,2.2,23.8,826.0,870.72,631.34
2018,5,5,12,45,434.0,408.5,2.3,23.85,810.0,862.08,626.08
2018,5,5,13,0,426.0,404.0,2.4,23.9,794.0,851.51,620.07
2018,5,5,13,15,433.0,389.5,2.45,23.8,779.0,843.7,616.48
2018,5,5,13,30,440.0,375.0,2.5,23.7,764.0,833.81,611.5
2018,5,5,13,45,356.5,383.0,2.6,23.6,692.5,750.99,555.06
2018,5,5,14,0,273.0,391.0,2.7,23.5,621.0,676.01,502.94
2018,5,5,14,15,239.5,377.0,2.85,23.0,573.0,626.05,469.88
2018,5,5,14,30,206.0,363.0,3.0,22.5,525.0,568.06,430.22
2018,5,5,14,45,331.5,317.0,3.1,22.0,562.5,633.58,483.5
2018,5,5,15,0,457.0,271.0,3.2,21.5,600.0,690.38,529.37
2018,5,5,15,15,381.0,273.5,3.2,21.5,536.5,608.58,469.39
2018,5,5,15,30,305.0,276.0,3.2,21.5,473.0,538.94,417.8
2018,5,5,15,45,375.0,234.5,3.55,20.05,458.0,535.19,421.39
2018,5,5,16,0,445.0,193.0,3.9,18.6,443.0,532.31,424.65
2018,5,5,16,15,357.0,185.5,3.9,17.9,374.0,439.44,353.5
2018,5,5,16,30,269.0,178.0,3.9,17.2,305.0,361.29,292.26
2018,5,5,16,45,189.5,163.5,3.95,16.5,247.5,282.05,229.02
2018,5,5,17,0,110.0,149.0,4.0,15.8,190.0,216.61,175.69
2018,5,5,17,15,117.5,120.0,3.85,15.15,158.0,183.49,148.8
2018,5,5,17,30,125.0,91.0,3.7,14.5,126.0,149.28,120.01
2018,5,5,17,45,128.5,76.0,3.6,13.85,105.0,128.38,101.42
2018,5,5,18,0,132.0,61.0,3.5,13.2,84.0,110.64,84.7
2018,5,5,18,15,98.5,43.5,3.4,12.7,57.5,76.22,54.55
2018,5,5,18,30,65.0,26.0,3.3,12.2,31.0,44.2,24.65
2018,5,5,18,45,35.0,14.0,3.15,11.7,16.5,18.69,0.0
2018,5,5,19,0,5.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,5,5,19,15,2.5,1.0,2.95,11.0,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.3,7.85,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,5,6,5,15,73.5,13.0,2.35,8.1,17.5,12.78,0.0
2018,5,6,5,30,141.0,24.0,2.4,8.3,33.0,18.84,6.26
2018,5,6,5,45,232.5,37.0,2.4,8.5,68.0,28.37,19.26
2018,5,6,6,0,324.0,50.0,2.4,8.7,103.0,37.41,28.09
2018,5,6,6,15,399.0,60.0,2.45,9.1,149.0,43.35,33.81
2018,5,6,6,30,474.0,70.0,2.5,9.5,195.0,77.48,46.72
2018,5,6,6,45,498.5,83.0,2.5,9.85,240.5,120.12,76.07
2018,5,6,7,0,523.0,96.0,2.5,10.2,286.0,165.68,113.09
2018,5,6,7,15,614.5,96.5,2.45,10.85,353.5,217.59,155.26
2018,5,6,7,30,706.0,97.0,2.4,11.5,421.0,279.67,207.49
2018,5,6,7,45,771.5,93.0,2.4,12.1,485.0,341.12,260.4
2018,5,6,8,0,837.0,89.0,2.4,12.7,549.0,406.26,315.71
2018,5,6,8,15,857.0,91.5,2.3,13.45,599.5,463.43,363.56
2018,5,6,8,30,877.0,94.0,2.2,14.2,650.0,523.72,411.92
2018,5,6,8,45,892.5,96.0,2.1,14.95,696.5,579.25,454.84
2018,5,6,9,0,908.0,98.0,2.0,15.7,743.0,634.66,495.94
2018,5,6,9,15,896.0,110.5,2.0,16.4,776.5,682.01,529.89
2018,5,6,9,30,884.0,123.0,2.0,17.1,810.0,726.32,560.5
2018,5,6,9,45,918.5,111.0,2.0,17.75,852.0,778.04,594.41
2018,5,6,10,0,953.0,99.0,2.0,18.4,894.0,829.93,627.29
2018,5,6,10,15,958.0,100.5,2.1,18.8,922.0,871.08,653.84
2018,5,6,10,30,963.0,102.0,2.2,19.2,950.0,909.8,678.64
2018,5,6,10,45,952.0,112.0,2.3,19.65,966.0,940.38,697.76
2018,5,6,11,0,941.0,122.0,2.4,20.1,982.0,967.34,714.49
2018,5,6,11,15,818.5,201.5,2.6,20.25,956.5,960.43,710.72
2018,5,6,11,30,696.0,281.0,2.8,20.4,931.0,945.96,701.55
2018,5,6,11,45,588.0,345.5,2.95,20.55,896.5,921.28,682.28
2018,5,6,12,0,480.0,410.0,3.1,20.7,862.0,891.58,659.39
2018,5,6,12,15,477.0,408.0,3.15,20.7,856.0,894.58,662.05
2018,5,6,12,30,474.0,406.0,3.2,20.7,850.0,895.52,663.13
2018,5,6,12,45,460.0,401.5,3.3,20.75,828.0,880.96,653.83
2018,5,6,13,0,446.0,397.0,3.4,20.8,806.0,864.37,643.24
2018,5,6,13,15,429.0,391.0,3.35,20.65,778.0,841.4,627.92
2018,5,6,13,30,412.0,385.0,3.3,20.5,750.0,816.77,611.47
2018,5,6,13,45,269.5,369.0,3.3,20.35,605.0,652.18,494.09
2018,5,6,14,0,127.0,353.0,3.3,20.2,460.0,488.57,373.23
2018,5,6,14,15,82.5,325.5,3.25,19.95,394.0,408.33,313.92
2018,5,6,14,30,38.0,298.0,3.2,19.7,328.0,337.88,260.27
2018,5,6,14,45,62.0,307.5,3.15,19.4,353.5,369.06,285.74
2018,5,6,15,0,86.0,317.0,3.1,19.1,379.0,399.03,309.89
2018,5,6,15,15,84.5,290.0,3.1,19.1,348.0,367.21,286.4
2018,5,6,15,30,83.0,263.0,3.1,19.1,317.0,335.16,262.74
2018,5,6,15,45,86.5,238.5,3.05,18.35,291.0,309.37,244.43
2018,5,6,16,0,90.0,214.0,3.0,17.6,265.0,283.03,225.33
2018,5,6,16,15,262.5,183.5,3.05,17.15,312.0,374.73,302.36
2018,5,6,16,30,435.0,153.0,3.1,16.7,359.0,443.61,359.2
2018,5,6,16,45,332.0,136.0,3.1,16.2,282.5,345.58,281.08
2018,5,6,17,0,229.0,119.0,3.1,15.7,206.0,250.58,204.18
2018,5,6,17,15,259.0,95.5,3.05,15.25,179.5,227.46,185.11
2018,5,6,17,30,289.0,72.0,3.0,14.8,153.0,206.2,166.11
2018,5,6,17,45,318.0,63.5,2.9,14.35,135.0,191.92,151.34
2018,5,6,18,0,347.0,55.0,2.8,13.9,117.0,174.3,132.24
2018,5,6,18,15,246.0,42.0,2.6,13.45,79.0,115.51,82.05
2018,5,6,18,30,145.0,29.0,2.4,13.0,41.0,67.02,39.33
2018,5,6,18,45,77.5,16.0,2.2,12.55,22.0,26.76,0.0
2018,5,6,19,0,10.0,3.0,2.0,12.1,3.0,0.0,0.0
2018,5,6,19,15,5.0,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.35,8.55,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.4,8.6,2.0,0.0,0.0
2018,5,7,5,15,115.0,14.5,2.45,9.0,22.0,14.25,0.0
2018,5,7,5,30,221.0,27.0,2.5,9.4,42.0,22.42,9.54
2018,5,7,5,45,345.0,37.0,2.6,9.8,83.5,28.83,19.62
2018,5,7,6,0,469.0,47.0,2.7,10.2,125.0,34.88,25.68
2018,5,7,6,15,547.5,54.0,2.7,10.75,176.5,37.88,28.66
2018,5,7,6,30,626.0,61.0,2.7,11.3,228.0,78.88,42.33
2018,5,7,6,45,677.0,66.5,2.7,11.9,283.0,126.44,72.98
2018,5,7,7,0,728.0,72.0,2.7,12.5,338.0,182.58,117.52
2018,5,7,7,15,762.5,76.0,2.65,13.2,392.5,236.33,164.08
2018,5,7,7,30,797.0,80.0,2.6,13.9,447.0,293.69,214.7
2018,5,7,7,45,822.0,83.5,2.55,14.65,500.5,350.74,264.91
2018,5,7,8,0,847.0,87.0,2.5,15.4,554.0,409.8,315.49
2018,5,7,8,15,865.5,89.5,2.55,16.15,604.0,469.28,365.01
2018,5,7,8,30,884.0,92.0,2.6,16.9,654.0,526.76,411.38
2018,5,7,8,45,898.0,94.0,2.6,17.6,700.0,581.76,454.23
2018,5,7,9,0,912.0,96.0,2.6,18.3,746.0,636.48,495.36
2018,5,7,9,15,924.5,97.0,2.65,18.85,787.5,688.75,533.89
2018,5,7,9,30,937.0,98.0,2.7,19.4,829.0,740.08,569.91
2018,5,7,9,45,947.0,98.5,2.75,19.9,864.5,787.91,601.37
2018,5,7,10,0,957.0,99.0,2.8,20.4,900.0,834.09,631.24
2018,5,7,10,15,963.0,100.0,2.8,20.8,928.0,875.65,657.48
2018,5,7,10,30,969.0,101.0,2.8,21.2,956.0,914.82,681.83
2018,5,7,10,45,973.5,101.5,2.85,21.6,976.5,949.64,703.42
2018,5,7,11,0,978.0,102.0,2.9,22.0,997.0,981.62,723.03
2018,5,7,11,15,980.0,102.0,2.95,22.3,1009.0,1007.82,739.07
2018,5,7,11,30,982.0,102.0,3.0,22.6,1021.0,1030.78,753.05
2018,5,7,11,45,969.5,111.0,3.0,22.85,1022.0,1045.57,761.48
2018,5,7,12,0,957.0,120.0,3.0,23.1,1023.0,1056.61,767.64
2018,5,7,12,15,967.5,112.5,3.1,23.15,1022.5,1069.88,776.88
2018,5,7,12,30,978.0,105.0,3.2,23.2,1022.0,1079.66,783.97
2018,5,7,12,45,972.5,106.0,3.3,23.3,1009.0,1078.73,784.15
2018,5,7,13,0,967.0,107.0,3.4,23.4,996.0,1074.18,782.2
2018,5,7,13,15,963.0,106.5,3.45,23.4,976.5,1065.99,777.91
2018,5,7,13,30,959.0,106.0,3.5,23.4,957.0,1054.28,771.45
2018,5,7,13,45,953.0,105.0,3.55,23.35,930.0,1036.64,761.38
2018,5,7,14,0,947.0,104.0,3.6,23.3,903.0,1015.71,749.22
2018,5,7,14,15,939.5,102.5,3.6,23.2,869.5,989.66,733.49
2018,5,7,14,30,932.0,101.0,3.6,23.1,836.0,960.64,715.78
2018,5,7,14,45,921.0,99.5,3.65,22.95,796.0,925.71,694.46
2018,5,7,15,0,910.0,98.0,3.7,22.8,756.0,888.36,671.33
2018,5,7,15,15,896.5,96.0,3.7,22.8,711.0,846.2,643.98
2018,5,7,15,30,883.0,94.0,3.7,22.8,666.0,802.25,615.12
2018,5,7,15,45,865.5,91.0,3.7,22.35,616.5,752.64,582.9
2018,5,7,16,0,848.0,88.0,3.7,21.9,567.0,705.64,552.01
2018,5,7,16,15,825.0,84.5,3.65,21.45,514.5,649.89,513.21
2018,5,7,16,30,802.0,81.0,3.6,21.0,462.0,594.21,472.02
2018,5,7,16,45,770.0,77.0,3.55,20.55,408.0,533.21,425.43
2018,5,7,17,0,738.0,73.0,3.5,20.1,354.0,473.76,378.51
2018,5,7,17,15,691.0,68.0,3.3,19.25,299.5,409.42,326.42
2018,5,7,17,30,644.0,63.0,3.1,18.4,245.0,347.63,274.65
2018,5,7,17,45,572.5,57.0,2.85,17.5,193.5,279.96,216.89
2018,5,7,18,0,501.0,51.0,2.6,16.6,142.0,219.37,163.87
2018,5,7,18,15,384.5,41.5,2.45,15.8,98.0,151.09,105.88
2018,5,7,18,30,268.0,32.0,2.3,15.0,54.0,94.75,56.1
2018,5,7,18,45,146.5,18.0,2.1,14.2,29.0,38.76,0.0
2018,5,7,19,0,25.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,5,7,19,15,12.5,2.0,2.0,13.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.45,8.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,5,8,5,15,138.0,15.0,1.75,9.55,24.0,14.74,0.0
2018,5,8,5,30,261.0,28.0,2.0,10.0,46.0,23.25,10.95
2018,5,8,5,45,380.5,36.5,2.25,10.5,88.0,28.14,19.02
2018,5,8,6,0,500.0,45.0,2.5,11.0,130.0,32.85,23.81
2018,5,8,6,15,572.0,52.0,2.65,11.35,181.0,36.0,26.9
2018,5,8,6,30,644.0,59.0,2.8,11.7,232.0,79.61,41.8
2018,5,8,6,45,691.0,63.0,2.9,12.05,285.5,129.27,74.62
2018,5,8,7,0,738.0,67.0,3.0,12.4,339.0,181.21,116.14
2018,5,8,7,15,770.0,71.0,3.05,12.9,393.0,234.98,163.24
2018,5,8,7,30,802.0,75.0,3.1,13.4,447.0,292.03,214.2
2018,5,8,7,45,825.0,78.0,3.2,13.95,499.0,348.18,264.44
2018,5,8,8,0,848.0,81.0,3.3,14.5,551.0,408.9,317.23
2018,5,8,8,15,863.0,84.0,3.25,15.1,599.0,464.52,364.41
2018,5,8,8,30,878.0,87.0,3.2,15.7,647.0,520.5,410.24
2018,5,8,8,45,889.0,90.0,3.15,16.25,691.5,574.39,452.95
2018,5,8,9,0,900.0,93.0,3.1,16.8,736.0,627.75,493.77
2018,5,8,9,15,795.5,145.5,3.05,17.05,737.0,652.2,510.65
2018,5,8,9,30,691.0,198.0,3.0,17.3,738.0,666.29,518.93
2018,5,8,9,45,505.5,291.5,2.9,17.5,695.5,650.64,502.67
2018,5,8,10,0,320.0,385.0,2.8,17.7,653.0,618.72,473.86
2018,5,8,10,15,375.5,382.5,2.8,17.85,707.0,675.75,515.84
2018,5,8,10,30,431.0,380.0,2.8,18.0,761.0,736.89,559.47
2018,5,8,10,45,475.5,366.0,2.75,18.2,795.0,778.79,588.72
2018,5,8,11,0,520.0,352.0,2.7,18.4,829.0,821.49,618.27
2018,5,8,11,15,682.0,262.5,2.7,18.7,896.5,898.64,675.06
2018,5,8,11,30,844.0,173.0,2.7,19.0,964.0,976.22,725.75
2018,5,8,11,45,880.0,150.5,2.7,19.3,979.0,999.52,739.38
2018,5,8,12,0,916.0,128.0,2.7,19.6,994.0,1025.31,755.14
2018,5,8,12,15,647.0,271.0,2.7,19.8,881.5,924.86,687.32
2018,5,8,12,30,378.0,414.0,2.7,20.0,769.0,803.67,596.83
2018,5,8,12,45,296.5,425.0,2.75,20.2,701.5,737.38,549.97
2018,5,8,13,0,215.0,436.0,2.8,20.4,634.0,662.44,495.86
2018,5,8,13,15,324.5,406.5,2.9,20.45,698.5,748.21,560.49
2018,5,8,13,30,434.0,377.0,3.0,20.5,763.0,830.33,620.45
2018,5,8,13,45,377.5,381.0,3.1,20.55,709.5,769.37,577.51
2018,5,8,14,0,321.0,385.0,3.2,20.6,656.0,715.33,539.58
2018,5,8,14,15,273.5,377.0,3.35,20.5,602.0,657.69,499.36
2018,5,8,14,30,226.0,369.0,3.5,20.4,548.0,592.61,453.08
2018,5,8,14,45,290.5,330.0,3.7,20.3,548.0,611.47,470.84
2018,5,8,15,0,355.0,291.0,3.9,20.2,548.0,617.15,478.69
2018,5,8,15,15,381.0,269.0,3.9,20.2,530.0,604.14,470.83
2018,5,8,15,30,407.0,247.0,3.9,20.2,512.0,595.72,466.16
2018,5,8,15,45,491.5,201.0,4.1,19.7,497.0,594.66,469.95
2018,5,8,16,0,576.0,155.0,4.3,19.2,482.0,588.3,469.26
2018,5,8,16,15,596.5,133.0,4.25,18.85,444.0,553.32,444.05
2018,5,8,16,30,617.0,111.0,4.2,18.5,406.0,514.84,415.5
2018,5,8,16,45,534.5,106.0,4.15,18.15,340.0,432.47,350.54
2018,5,8,17,0,452.0,101.0,4.1,17.8,274.0,353.97,287.35
2018,5,8,17,15,536.0,80.5,3.8,17.35,255.0,350.86,283.46
2018,5,8,17,30,620.0,60.0,3.5,16.9,236.0,334.95,267.01
2018,5,8,17,45,530.5,55.0,3.15,16.45,183.5,263.11,205.19
2018,5,8,18,0,441.0,50.0,2.8,16.0,131.0,200.33,150.5
2018,5,8,18,15,324.5,40.0,2.5,15.5,89.5,134.79,94.97
2018,5,8,18,30,208.0,30.0,2.2,15.0,48.0,81.79,49.33
2018,5,8,18,45,116.0,17.0,1.9,14.45,26.0,33.56,0.0
2018,5,8,19,0,24.0,4.0,1.6,13.9,4.0,0.0,0.0
2018,5,8,19,15,12.0,2.0,1.6,13.65,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.1,10.1,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,9,5,15,133.0,14.5,2.3,10.4,23.5,14.25,0.0
2018,5,9,5,30,252.0,27.0,2.5,10.7,45.0,21.95,10.62
2018,5,9,5,45,370.0,36.0,2.65,11.0,87.0,27.45,18.43
2018,5,9,6,0,488.0,45.0,2.8,11.3,129.0,32.67,23.63
2018,5,9,6,15,563.5,51.0,2.85,11.7,180.0,36.1,26.96
2018,5,9,6,30,639.0,57.0,2.9,12.1,231.0,79.04,40.93
2018,5,9,6,45,690.5,61.5,2.95,12.5,286.0,129.28,74.42
2018,5,9,7,0,742.0,66.0,3.0,12.9,341.0,182.46,116.89
2018,5,9,7,15,777.5,69.0,3.0,13.5,396.0,236.35,163.89
2018,5,9,7,30,813.0,72.0,3.0,14.1,451.0,293.89,214.98
2018,5,9,7,45,840.0,74.5,3.0,14.7,505.0,354.54,268.43
2018,5,9,8,0,867.0,77.0,3.0,15.3,559.0,414.13,319.9
2018,5,9,8,15,885.5,79.0,3.05,15.9,609.5,471.31,368.21
2018,5,9,8,30,904.0,81.0,3.1,16.5,660.0,529.18,415.47
2018,5,9,8,45,918.0,82.0,3.15,17.15,705.5,584.04,458.86
2018,5,9,9,0,932.0,83.0,3.2,17.8,751.0,638.59,500.58
2018,5,9,9,15,942.5,84.5,3.3,18.25,792.0,690.78,539.84
2018,5,9,9,30,953.0,86.0,3.4,18.7,833.0,741.82,575.88
2018,5,9,9,45,961.0,87.0,3.45,19.2,867.5,789.15,607.41
2018,5,9,10,0,969.0,88.0,3.5,19.7,902.0,834.65,637.22
2018,5,9,10,15,974.5,88.5,3.65,19.95,929.5,875.58,664.69
2018,5,9,10,30,980.0,89.0,3.8,20.2,957.0,914.06,690.33
2018,5,9,10,45,983.0,90.0,3.9,20.5,977.0,948.22,712.51
2018,5,9,11,0,986.0,91.0,4.0,20.8,997.0,979.45,732.63
2018,5,9,11,15,987.5,91.0,4.05,20.95,1008.5,1005.23,749.18
2018,5,9,11,30,989.0,91.0,4.1,21.1,1020.0,1027.73,763.59
2018,5,9,11,45,989.0,92.0,4.15,21.25,1024.5,1046.43,775.55
2018,5,9,12,0,989.0,93.0,4.2,21.4,1029.0,1061.65,785.29
2018,5,9,12,15,986.5,94.0,4.3,21.45,1025.0,1070.87,791.82
2018,5,9,12,30,984.0,95.0,4.4,21.5,1021.0,1076.46,796.11
2018,5,9,12,45,979.0,96.5,4.45,21.55,1008.5,1076.46,796.53
2018,5,9,13,0,974.0,98.0,4.5,21.6,996.0,1072.84,794.8
2018,5,9,13,15,970.0,96.5,4.5,21.55,976.0,1063.49,789.34
2018,5,9,13,30,966.0,95.0,4.5,21.5,956.0,1050.58,781.67
2018,5,9,13,45,960.0,94.5,4.5,21.45,929.0,1033.33,771.2
2018,5,9,14,0,954.0,94.0,4.5,21.4,902.0,1012.77,758.61
2018,5,9,14,15,946.5,92.5,4.55,21.25,868.5,986.55,742.97
2018,5,9,14,30,939.0,91.0,4.6,21.1,835.0,957.34,725.24
2018,5,9,14,45,929.5,89.0,4.6,20.95,795.5,922.99,703.46
2018,5,9,15,0,920.0,87.0,4.6,20.8,756.0,886.12,679.8
2018,5,9,15,15,907.5,85.5,4.6,20.8,711.5,845.01,652.56
2018,5,9,15,30,895.0,84.0,4.6,20.8,667.0,802.01,623.74
2018,5,9,15,45,877.0,81.5,4.7,20.1,617.5,752.13,591.73
2018,5,9,16,0,859.0,79.0,4.8,19.4,568.0,701.3,558.24
2018,5,9,16,15,835.0,76.5,4.8,18.85,515.5,645.82,519.58
2018,5,9,16,30,811.0,74.0,4.8,18.3,463.0,593.49,480.07
2018,5,9,16,45,779.0,71.0,4.8,17.8,409.0,533.25,433.09
2018,5,9,17,0,747.0,68.0,4.8,17.3,355.0,474.56,385.8
2018,5,9,17,15,701.5,63.5,4.7,16.6,301.0,409.7,332.1
2018,5,9,17,30,656.0,59.0,4.6,15.9,247.0,349.67,280.59
2018,5,9,17,45,587.0,53.0,4.45,15.2,195.5,282.26,221.82
2018,5,9,18,0,518.0,47.0,4.3,14.5,144.0,221.71,167.79
2018,5,9,18,15,408.5,39.0,4.1,13.85,100.5,155.78,110.51
2018,5,9,18,30,299.0,31.0,3.9,13.2,57.0,101.77,62.5
2018,5,9,18,45,167.0,18.0,3.65,12.6,31.0,42.21,0.0
2018,5,9,19,0,35.0,5.0,3.4,12.0,5.0,4.91,0.0
2018,5,9,19,15,17.5,2.5,3.35,11.7,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,3.15,8.95,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,3.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,109.5,16.5,3.25,9.15,24.5,16.22,0.0
2018,5,10,5,30,210.0,31.0,3.3,9.3,47.0,24.48,13.14
2018,5,10,5,45,329.5,41.5,3.3,9.4,88.5,32.66,23.19
2018,5,10,6,0,449.0,52.0,3.3,9.5,130.0,38.97,29.5
2018,5,10,6,15,525.0,59.5,3.25,9.75,181.0,44.56,34.85
2018,5,10,6,30,601.0,67.0,3.2,10.0,232.0,86.7,48.72
2018,5,10,6,45,652.0,72.5,3.15,10.25,286.0,132.98,79.82
2018,5,10,7,0,703.0,78.0,3.1,10.5,340.0,185.11,121.92
2018,5,10,7,15,717.5,86.0,3.1,10.95,388.5,236.69,168.05
2018,5,10,7,30,732.0,94.0,3.1,11.4,437.0,289.66,216.08
2018,5,10,7,45,777.0,94.5,3.1,11.85,495.5,349.82,268.87
2018,5,10,8,0,822.0,95.0,3.1,12.3,554.0,411.52,322.09
2018,5,10,8,15,832.0,100.5,3.1,12.85,600.5,466.07,368.59
2018,5,10,8,30,842.0,106.0,3.1,13.4,647.0,520.58,413.48
2018,5,10,8,45,866.5,104.5,3.1,13.9,695.0,577.97,459.23
2018,5,10,9,0,891.0,103.0,3.1,14.4,743.0,634.09,502.67
2018,5,10,9,15,897.0,107.5,3.15,15.05,782.0,684.37,540.18
2018,5,10,9,30,903.0,112.0,3.2,15.7,821.0,733.23,575.27
2018,5,10,9,45,905.5,117.0,3.3,16.35,853.5,778.35,605.51
2018,5,10,10,0,908.0,122.0,3.4,17.0,886.0,821.36,633.88
2018,5,10,10,15,912.5,124.0,3.55,17.4,912.5,860.83,660.33
2018,5,10,10,30,917.0,126.0,3.7,17.8,939.0,897.98,685.01
2018,5,10,10,45,919.5,128.0,3.85,18.25,958.5,930.89,706.51
2018,5,10,11,0,922.0,130.0,4.0,18.7,978.0,961.05,726.06
2018,5,10,11,15,848.0,180.0,4.1,18.95,968.0,968.8,730.58
2018,5,10,11,30,774.0,230.0,4.2,19.2,958.0,970.72,731.41
2018,5,10,11,45,725.5,261.0,4.3,19.45,946.0,970.73,731.07
2018,5,10,12,0,677.0,292.0,4.4,19.7,934.0,966.62,727.09
2018,5,10,12,15,592.0,346.0,4.4,19.85,906.0,946.29,709.82
2018,5,10,12,30,507.0,400.0,4.4,20.0,878.0,922.79,690.45
2018,5,10,12,45,617.5,327.0,4.4,20.15,902.0,962.36,721.7
2018,5,10,13,0,728.0,254.0,4.4,20.3,926.0,1000.02,749.99
2018,5,10,13,15,693.0,268.0,4.4,20.4,897.5,977.92,734.93
2018,5,10,13,30,658.0,282.0,4.4,20.5,869.0,953.44,717.55
2018,5,10,13,45,621.5,290.0,4.45,20.55,832.0,919.43,694.39
2018,5,10,14,0,585.0,298.0,4.5,20.6,795.0,883.23,669.6
2018,5,10,14,15,663.5,245.0,4.55,20.35,788.0,893.05,681.33
2018,5,10,14,30,742.0,192.0,4.6,20.1,781.0,894.86,685.19
2018,5,10,14,45,789.5,158.0,4.7,19.9,757.5,878.53,676.2
2018,5,10,15,0,837.0,124.0,4.8,19.7,734.0,860.48,666.1
2018,5,10,15,15,845.5,112.0,4.8,19.7,696.0,827.86,644.41
2018,5,10,15,30,854.0,100.0,4.8,19.7,658.0,791.96,620.3
2018,5,10,15,45,839.0,96.5,4.85,18.7,610.5,744.64,590.14
2018,5,10,16,0,824.0,93.0,4.9,17.7,563.0,696.2,558.45
2018,5,10,16,15,801.0,89.5,4.9,17.15,511.5,641.55,519.28
2018,5,10,16,30,778.0,86.0,4.9,16.6,460.0,587.02,477.93
2018,5,10,16,45,745.5,81.0,4.85,16.1,406.0,525.8,429.8
2018,5,10,17,0,713.0,76.0,4.8,15.6,352.0,467.56,382.54
2018,5,10,17,15,661.5,71.0,4.65,14.9,297.0,401.05,327.23
2018,5,10,17,30,610.0,66.0,4.5,14.2,242.0,338.84,273.87
2018,5,10,17,45,529.0,58.5,4.35,13.55,189.0,267.68,212.13
2018,5,10,18,0,448.0,51.0,4.2,12.9,136.0,204.72,156.53
2018,5,10,18,15,338.5,41.0,4.05,12.35,94.0,140.32,100.84
2018,5,10,18,30,229.0,31.0,3.9,11.8,52.0,87.75,55.15
2018,5,10,18,45,126.0,18.0,3.75,11.3,28.5,36.39,0.0
2018,5,10,19,0,23.0,5.0,3.6,10.8,5.0,4.91,0.0
2018,5,10,19,15,11.5,2.5,3.65,10.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.15,8.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.1,8.95,21.0,14.74,0.0
2018,5,11,5,30,149.0,28.0,2.1,9.3,40.0,21.84,11.54
2018,5,11,5,45,227.5,42.0,2.1,9.6,75.0,32.04,22.7
2018,5,11,6,0,306.0,56.0,2.1,9.9,110.0,41.72,31.96
2018,5,11,6,15,356.5,69.5,2.05,10.4,153.0,53.16,42.54
2018,5,11,6,30,407.0,83.0,2.0,10.9,196.0,89.84,57.58
2018,5,11,6,45,451.5,95.0,1.95,11.4,244.5,130.41,85.92
2018,5,11,7,0,496.0,107.0,1.9,11.9,293.0,176.06,122.28
2018,5,11,7,15,486.0,128.5,1.85,12.5,333.5,222.28,162.98
2018,5,11,7,30,476.0,150.0,1.8,13.1,374.0,267.48,202.7
2018,5,11,7,45,467.0,172.0,1.8,13.75,412.5,312.32,241.19
2018,5,11,8,0,458.0,194.0,1.8,14.4,451.0,356.01,277.55
2018,5,11,8,15,561.5,178.0,1.85,14.95,520.5,414.78,324.42
2018,5,11,8,30,665.0,162.0,1.9,15.5,590.0,483.03,378.13
2018,5,11,8,45,608.5,198.5,1.9,16.1,611.5,521.13,406.77
2018,5,11,9,0,552.0,235.0,1.9,16.7,633.0,552.45,429.15
2018,5,11,9,15,569.5,248.0,2.0,17.2,678.0,603.9,466.92
2018,5,11,9,30,587.0,261.0,2.1,17.7,723.0,655.83,504.07
2018,5,11,9,45,655.5,238.5,2.15,18.2,775.0,711.88,544.58
2018,5,11,10,0,724.0,216.0,2.2,18.7,827.0,771.34,586.72
2018,5,11,10,15,664.0,259.5,2.35,19.05,833.5,793.22,599.8
2018,5,11,10,30,604.0,303.0,2.5,19.4,840.0,809.49,609.0
2018,5,11,10,45,554.0,345.5,2.65,19.8,846.0,828.31,619.8
2018,5,11,11,0,504.0,388.0,2.8,20.2,852.0,842.8,627.45
2018,5,11,11,15,585.0,342.5,2.95,20.4,888.0,888.69,661.56
2018,5,11,11,30,666.0,297.0,3.1,20.6,924.0,935.14,695.6
2018,5,11,11,45,796.5,211.0,3.2,20.8,964.5,985.81,730.55
2018,5,11,12,0,927.0,125.0,3.3,21.0,1005.0,1034.58,762.46
2018,5,11,12,15,936.0,119.0,3.45,21.05,1005.0,1047.6,771.67
2018,5,11,12,30,945.0,113.0,3.6,21.1,1005.0,1057.26,779.09
2018,5,11,12,45,945.5,112.0,3.7,21.15,995.5,1060.13,781.8
2018,5,11,13,0,946.0,111.0,3.8,21.2,986.0,1059.5,782.37
2018,5,11,13,15,944.5,109.5,3.9,21.15,968.5,1052.84,779.41
2018,5,11,13,30,943.0,108.0,4.0,21.1,951.0,1042.71,774.26
2018,5,11,13,45,940.0,106.0,4.05,21.0,926.0,1027.15,765.41
2018,5,11,14,0,937.0,104.0,4.1,20.9,901.0,1008.25,754.4
2018,5,11,14,15,932.0,102.5,4.15,20.7,869.5,984.78,740.63
2018,5,11,14,30,927.0,101.0,4.2,20.5,838.0,958.28,724.78
2018,5,11,14,45,919.0,98.5,4.25,20.3,799.5,925.14,704.29
2018,5,11,15,0,911.0,96.0,4.3,20.1,761.0,889.41,681.87
2018,5,11,15,15,898.0,93.5,4.3,20.1,716.0,847.18,653.9
2018,5,11,15,30,885.0,91.0,4.3,20.1,671.0,803.11,624.39
2018,5,11,15,45,869.5,88.5,4.35,19.55,623.0,755.58,593.5
2018,5,11,16,0,854.0,86.0,4.4,19.0,575.0,710.44,563.88
2018,5,11,16,15,833.0,82.0,4.35,18.6,523.0,655.32,525.03
2018,5,11,16,30,812.0,78.0,4.3,18.2,471.0,600.09,483.41
2018,5,11,16,45,781.0,74.5,4.3,17.8,417.0,539.83,436.73
2018,5,11,17,0,750.0,71.0,4.3,17.4,363.0,481.02,389.63
2018,5,11,17,15,706.5,66.0,4.1,16.75,308.5,416.38,336.33
2018,5,11,17,30,663.0,61.0,3.9,16.1,254.0,356.4,285.17
2018,5,11,17,45,597.0,55.0,3.7,15.5,202.5,289.6,227.21
2018,5,11,18,0,531.0,49.0,3.5,14.9,151.0,229.3,173.56
2018,5,11,18,15,423.5,41.0,3.3,14.2,106.5,162.87,116.04
2018,5,11,18,30,316.0,33.0,3.1,13.5,62.0,108.03,67.95
2018,5,11,18,45,178.0,19.5,2.9,12.8,34.0,49.86,0.0
2018,5,11,19,0,40.0,6.0,2.7,12.1,6.0,9.84,0.0
2018,5,11,19,15,20.0,3.0,2.65,11.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.25,9.0,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.4,9.1,4.0,0.0,0.0
2018,5,12,5,15,127.0,18.0,2.5,9.55,27.5,17.69,0.0
2018,5,12,5,30,234.0,32.0,2.6,10.0,51.0,25.16,14.47
2018,5,12,5,45,347.0,42.0,2.75,10.4,93.0,32.73,23.27
2018,5,12,6,0,460.0,52.0,2.9,10.8,135.0,38.57,29.03
2018,5,12,6,15,532.5,59.5,2.9,11.3,185.5,46.79,36.66
2018,5,12,6,30,605.0,67.0,2.9,11.8,236.0,89.35,49.74
2018,5,12,6,45,653.0,72.5,2.9,12.25,289.5,135.59,81.2
2018,5,12,7,0,701.0,78.0,2.9,12.7,343.0,187.31,122.96
2018,5,12,7,15,737.0,82.5,2.8,13.25,397.5,243.34,171.54
2018,5,12,7,30,773.0,87.0,2.7,13.8,452.0,300.14,221.55
2018,5,12,7,45,800.0,90.0,2.6,14.3,505.0,355.98,270.64
2018,5,12,8,0,827.0,93.0,2.5,14.8,558.0,414.05,320.36
2018,5,12,8,15,846.5,95.0,2.45,15.35,607.5,469.78,366.86
2018,5,12,8,30,866.0,97.0,2.4,15.9,657.0,528.6,414.04
2018,5,12,8,45,882.0,99.0,2.35,16.4,703.0,583.56,456.81
2018,5,12,9,0,898.0,101.0,2.3,16.9,749.0,638.48,498.06
2018,5,12,9,15,909.0,102.0,2.3,17.25,789.0,688.89,535.25
2018,5,12,9,30,920.0,103.0,2.3,17.6,829.0,738.26,569.87
2018,5,12,9,45,929.5,104.0,2.35,17.95,863.5,785.24,601.1
2018,5,12,10,0,939.0,105.0,2.4,18.3,898.0,830.59,630.82
2018,5,12,10,15,944.5,106.0,2.45,18.55,925.0,870.84,656.96
2018,5,12,10,30,950.0,107.0,2.5,18.8,952.0,908.74,681.33
2018,5,12,10,45,954.0,108.0,2.55,19.05,972.5,942.81,702.97
2018,5,12,11,0,958.0,109.0,2.6,19.3,993.0,974.11,722.7
2018,5,12,11,15,959.5,109.5,2.7,19.45,1005.0,999.68,739.37
2018,5,12,11,30,961.0,110.0,2.8,19.6,1017.0,1022.09,754.06
2018,5,12,11,45,961.5,110.5,2.85,19.75,1021.5,1040.3,765.6
2018,5,12,12,0,962.0,111.0,2.9,19.9,1026.0,1055.16,775.06
2018,5,12,12,15,935.5,124.5,3.0,19.95,1011.5,1053.09,774.41
2018,5,12,12,30,909.0,138.0,3.1,20.0,997.0,1047.28,771.56
2018,5,12,12,45,927.0,126.5,3.15,20.1,994.0,1056.98,778.4
2018,5,12,13,0,945.0,115.0,3.2,20.2,991.0,1063.07,782.85
2018,5,12,13,15,940.0,115.0,3.3,20.2,971.5,1054.55,778.63
2018,5,12,13,30,935.0,115.0,3.4,20.2,952.0,1042.62,772.36
2018,5,12,13,45,928.5,114.0,3.45,20.15,925.0,1024.88,762.06
2018,5,12,14,0,922.0,113.0,3.5,20.1,898.0,1003.95,749.71
2018,5,12,14,15,912.5,111.5,3.55,20.0,864.0,976.63,733.22
2018,5,12,14,30,903.0,110.0,3.6,19.9,830.0,946.53,714.8
2018,5,12,14,45,891.5,108.5,3.65,19.75,790.5,912.05,693.4
2018,5,12,15,0,880.0,107.0,3.7,19.6,751.0,875.28,670.24
2018,5,12,15,15,866.0,104.5,3.7,19.6,706.5,833.3,642.54
2018,5,12,15,30,852.0,102.0,3.7,19.6,662.0,793.77,616.35
2018,5,12,15,45,832.0,99.0,3.65,19.15,612.5,743.38,582.8
2018,5,12,16,0,812.0,96.0,3.6,18.7,563.0,692.27,548.2
2018,5,12,16,15,786.0,93.0,3.5,18.35,511.0,636.72,508.34
2018,5,12,16,30,760.0,90.0,3.4,18.0,459.0,581.57,466.77
2018,5,12,16,45,726.0,85.5,3.35,17.65,405.5,522.33,420.97
2018,5,12,17,0,692.0,81.0,3.3,17.3,352.0,463.54,374.15
2018,5,12,17,15,645.0,76.0,3.05,16.8,299.0,400.17,322.14
2018,5,12,17,30,598.0,71.0,2.8,16.3,246.0,340.62,271.74
2018,5,12,17,45,529.0,63.5,2.6,15.75,195.5,274.35,214.99
2018,5,12,18,0,460.0,56.0,2.4,15.2,145.0,214.91,162.95
2018,5,12,18,15,355.5,45.5,2.15,14.5,102.0,150.24,107.69
2018,5,12,18,30,251.0,35.0,1.9,13.8,59.0,97.3,62.3
2018,5,12,18,45,141.0,21.0,1.7,13.1,33.0,46.27,0.0
2018,5,12,19,0,31.0,7.0,1.5,12.4,7.0,9.98,0.0
2018,5,12,19,15,15.5,3.5,1.5,12.15,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.0,1.85,9.75,2.0,0.0,0.0
2018,5,13,5,0,14.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,5,13,5,15,104.0,18.5,1.95,10.0,26.5,18.18,0.0
2018,5,13,5,30,194.0,33.0,2.0,10.2,49.0,25.92,15.39
2018,5,13,5,45,307.5,44.0,2.05,10.4,90.5,33.55,24.04
2018,5,13,6,0,421.0,55.0,2.1,10.6,132.0,41.2,31.45
2018,5,13,6,15,377.0,71.5,2.05,10.9,157.0,56.52,40.17
2018,5,13,6,30,333.0,88.0,2.0,11.2,182.0,90.65,60.38
2018,5,13,6,45,380.5,102.5,1.95,11.5,230.5,129.68,88.3
2018,5,13,7,0,428.0,117.0,1.9,11.8,279.0,174.17,123.7
2018,5,13,7,15,514.0,117.5,1.85,12.25,341.0,220.98,161.31
2018,5,13,7,30,600.0,118.0,1.8,12.7,403.0,276.39,207.24
2018,5,13,7,45,694.5,108.0,1.75,13.1,473.0,334.62,255.85
2018,5,13,8,0,789.0,98.0,1.7,13.5,543.0,404.62,313.52
2018,5,13,8,15,809.0,100.5,1.7,14.0,591.5,459.01,358.65
2018,5,13,8,30,829.0,103.0,1.7,14.5,640.0,514.39,403.13
2018,5,13,8,45,845.0,105.0,1.7,14.95,685.0,567.82,444.73
2018,5,13,9,0,861.0,107.0,1.7,15.4,730.0,622.74,486.01
2018,5,13,9,15,878.0,106.0,1.7,15.9,771.0,673.44,522.98
2018,5,13,9,30,895.0,105.0,1.7,16.4,812.0,723.67,557.9
2018,5,13,9,45,911.0,102.0,1.75,16.9,848.0,770.52,588.6
2018,5,13,10,0,927.0,99.0,1.8,17.4,884.0,816.25,618.11
2018,5,13,10,15,933.0,100.0,1.85,17.8,911.0,856.39,643.69
2018,5,13,10,30,939.0,101.0,1.9,18.2,938.0,894.25,667.53
2018,5,13,10,45,943.5,102.0,2.0,18.6,958.5,928.34,689.24
2018,5,13,11,0,948.0,103.0,2.1,19.0,979.0,959.73,709.09
2018,5,13,11,15,950.5,103.0,2.15,19.25,991.0,985.42,725.04
2018,5,13,11,30,953.0,103.0,2.2,19.5,1003.0,1008.03,739.04
2018,5,13,11,45,954.0,103.0,2.3,19.75,1007.5,1026.01,750.68
2018,5,13,12,0,955.0,103.0,2.4,20.0,1012.0,1040.68,760.29
2018,5,13,12,15,948.0,107.0,2.45,20.1,1007.0,1048.13,765.25
2018,5,13,12,30,941.0,111.0,2.5,20.2,1002.0,1052.09,768.14
2018,5,13,12,45,930.0,116.5,2.6,20.3,988.5,1050.14,767.91
2018,5,13,13,0,919.0,122.0,2.7,20.4,975.0,1044.8,765.63
2018,5,13,13,15,914.5,121.0,2.8,20.4,955.5,1035.9,761.42
2018,5,13,13,30,910.0,120.0,2.9,20.4,936.0,1023.69,755.12
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,1006.28,745.01
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,985.79,732.93
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,959.93,718.08
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,931.32,701.28
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,896.95,680.04
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,860.36,657.1
