Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,980.95,728.52
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,1003.63,742.87
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,1021.75,754.55
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,1036.67,764.24
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,1046.34,770.18
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,1052.63,774.07
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,1054.0,775.17
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,1051.91,774.17
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,1044.91,770.11
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,1034.5,763.98
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,1018.27,754.13
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,998.82,742.26
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,974.31,727.36
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,946.88,710.5
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,914.97,690.57
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,880.59,668.85
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,840.46,642.72
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,798.49,615.09
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,752.24,584.63
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,704.89,552.95
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,652.0,516.92
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,601.82,480.38
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,544.76,437.05
2018,5,23,17,0,751.0,69.0,3.3,18.2,379.0,488.8,393.13
2018,5,23,17,15,712.0,65.0,3.3,17.65,326.5,427.49,343.67
2018,5,23,17,30,673.0,61.0,3.3,17.1,274.0,369.04,294.79
2018,5,23,17,45,616.5,55.5,3.3,16.55,223.5,306.42,241.14
2018,5,23,18,0,560.0,50.0,3.3,16.0,173.0,248.24,189.85
2018,5,23,18,15,471.0,43.0,3.2,15.3,127.5,185.06,134.8
2018,5,23,18,30,382.0,36.0,3.1,14.6,82.0,131.35,88.16
2018,5,23,18,45,244.5,24.5,2.95,13.9,49.0,72.62,36.57
2018,5,23,19,0,107.0,13.0,2.8,13.2,16.0,25.16,0.0
2018,5,23,19,15,53.5,6.5,2.75,12.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,4,45,28.5,4.5,1.2,8.95,5.0,0.0,0.0
2018,5,24,5,0,57.0,9.0,1.3,9.1,10.0,8.85,0.0
2018,5,24,5,15,177.5,22.5,1.4,9.45,39.0,17.71,3.4
2018,5,24,5,30,298.0,36.0,1.5,9.8,68.0,28.6,19.15
2018,5,24,5,45,370.5,44.5,1.55,10.15,105.5,33.3,24.17
2018,5,24,6,0,443.0,53.0,1.6,10.5,143.0,37.77,28.55
2018,5,24,6,15,351.0,65.0,1.65,10.9,149.0,57.48,37.3
2018,5,24,6,30,259.0,77.0,1.7,11.3,155.0,81.18,53.93
2018,5,24,6,45,285.0,97.5,1.7,11.75,198.5,118.18,82.58
2018,5,24,7,0,311.0,118.0,1.7,12.2,242.0,158.46,115.63
2018,5,24,7,15,255.5,128.5,1.75,12.65,239.5,176.76,134.14
2018,5,24,7,30,200.0,139.0,1.8,13.1,237.0,184.82,143.56
2018,5,24,7,45,246.0,148.0,1.85,13.6,281.5,221.67,173.68
2018,5,24,8,0,292.0,157.0,1.9,14.1,326.0,260.55,205.46
2018,5,24,8,15,223.5,167.5,2.0,14.6,303.5,257.78,204.28
2018,5,24,8,30,155.0,178.0,2.1,15.1,281.0,245.0,194.24
2018,5,24,8,45,128.5,188.0,2.15,15.55,277.0,250.32,198.16
2018,5,24,9,0,102.0,198.0,2.2,16.0,273.0,250.66,197.73
2018,5,24,9,15,180.5,203.5,2.3,16.4,345.0,311.9,246.82
2018,5,24,9,30,259.0,209.0,2.4,16.8,417.0,381.39,301.42
2018,5,24,9,45,230.5,224.5,2.45,17.2,415.0,387.15,304.45
2018,5,24,10,0,202.0,240.0,2.5,17.6,413.0,390.26,305.54
2018,5,24,10,15,228.5,276.0,2.55,17.9,477.5,455.54,354.35
2018,5,24,10,30,255.0,312.0,2.6,18.2,542.0,522.44,403.12
2018,5,24,10,45,258.0,347.0,2.7,18.5,584.0,569.07,435.86
2018,5,24,11,0,261.0,382.0,2.8,18.8,626.0,615.51,468.14
2018,5,24,11,15,261.5,386.5,2.8,18.95,634.0,629.32,477.29
2018,5,24,11,30,262.0,391.0,2.8,19.1,642.0,642.3,486.03
2018,5,24,11,45,314.0,371.0,2.85,19.25,673.0,679.67,514.14
2018,5,24,12,0,366.0,351.0,2.9,19.4,704.0,722.09,545.32
2018,5,24,12,15,237.5,405.0,2.95,19.3,633.5,650.49,490.52
2018,5,24,12,30,109.0,459.0,3.0,19.2,563.0,575.39,432.78
2018,5,24,12,45,94.0,453.0,3.05,19.1,542.0,549.76,414.82
2018,5,24,13,0,79.0,447.0,3.1,19.0,521.0,529.93,400.58
2018,5,24,13,15,137.5,451.0,3.2,18.75,577.0,600.79,454.79
2018,5,24,13,30,196.0,455.0,3.3,18.5,633.0,663.21,502.03
2018,5,24,13,45,199.0,442.0,3.4,18.25,618.5,651.79,495.04
2018,5,24,14,0,202.0,429.0,3.5,18.0,604.0,639.42,487.79
2018,5,24,14,15,263.5,378.0,3.55,17.85,597.5,649.01,498.45
2018,5,24,14,30,325.0,327.0,3.6,17.7,591.0,646.83,500.63
2018,5,24,14,45,346.5,295.0,3.65,17.5,565.0,624.68,486.86
2018,5,24,15,0,368.0,263.0,3.7,17.3,539.0,608.09,476.97
2018,5,24,15,15,327.0,255.0,3.7,17.3,489.5,546.25,431.0
2018,5,24,15,30,286.0,247.0,3.7,17.3,440.0,494.18,391.75
2018,5,24,15,45,234.0,246.5,3.7,16.75,397.0,443.9,353.6
2018,5,24,16,0,182.0,246.0,3.7,16.2,354.0,390.16,312.22
2018,5,24,16,15,270.0,214.5,3.6,15.85,359.5,415.75,335.34
2018,5,24,16,30,358.0,183.0,3.5,15.5,365.0,426.08,345.73
2018,5,24,16,45,325.0,169.5,3.4,15.15,321.0,375.79,305.91
2018,5,24,17,0,292.0,156.0,3.3,14.8,277.0,328.04,267.6
2018,5,24,17,15,327.0,129.5,3.25,14.4,247.5,302.19,246.76
2018,5,24,17,30,362.0,103.0,3.2,14.0,218.0,277.38,225.35
2018,5,24,17,45,325.5,87.5,3.1,13.6,177.0,227.26,182.27
2018,5,24,18,0,289.0,72.0,3.0,13.2,136.0,180.73,141.46
2018,5,24,18,15,242.5,57.0,2.9,12.85,101.0,135.72,101.8
2018,5,24,18,30,196.0,42.0,2.8,12.5,66.0,95.79,66.65
2018,5,24,18,45,118.0,27.0,2.75,12.15,39.5,53.95,29.06
2018,5,24,19,0,40.0,12.0,2.7,11.8,13.0,16.48,0.0
2018,5,24,19,15,20.0,6.0,2.65,11.65,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,4,45,16.5,2.5,1.15,9.3,3.0,0.0,0.0
2018,5,25,5,0,33.0,5.0,1.2,9.4,6.0,4.91,0.0
2018,5,25,5,15,53.0,8.0,1.3,9.7,12.5,5.97,0.0
2018,5,25,5,30,73.0,11.0,1.4,10.0,19.0,8.01,1.31
2018,5,25,5,45,36.5,12.0,1.5,10.35,16.0,10.21,3.51
2018,5,25,6,0,0.0,13.0,1.6,10.7,13.0,12.53,5.72
2018,5,25,6,15,0.0,26.5,1.65,11.05,26.5,25.57,16.55
2018,5,25,6,30,0.0,40.0,1.7,11.4,40.0,38.62,27.79
2018,5,25,6,45,3.0,65.5,1.7,11.75,66.5,63.73,49.04
2018,5,25,7,0,6.0,91.0,1.7,12.1,93.0,88.42,69.56
2018,5,25,7,15,13.5,130.5,1.7,12.55,136.5,127.08,101.2
2018,5,25,7,30,21.0,170.0,1.7,13.0,180.0,166.57,132.92
2018,5,25,7,45,15.0,172.0,1.7,13.4,179.5,168.47,133.94
2018,5,25,8,0,9.0,174.0,1.7,13.8,179.0,169.45,134.22
2018,5,25,8,15,16.0,195.5,1.75,14.15,205.5,193.72,153.17
2018,5,25,8,30,23.0,217.0,1.8,14.5,232.0,216.76,170.93
2018,5,25,8,45,21.5,234.5,1.85,14.85,249.5,236.12,185.53
2018,5,25,9,0,20.0,252.0,1.9,15.2,267.0,253.33,198.3
2018,5,25,9,15,17.0,244.5,2.0,15.5,257.5,245.84,191.87
2018,5,25,9,30,14.0,237.0,2.1,15.8,248.0,237.86,185.17
2018,5,25,9,45,16.0,256.0,2.25,16.05,269.0,258.5,200.89
2018,5,25,10,0,18.0,275.0,2.4,16.3,290.0,279.34,216.58
2018,5,25,10,15,17.0,273.0,2.5,16.45,287.5,277.73,214.97
2018,5,25,10,30,16.0,271.0,2.6,16.6,285.0,275.96,213.33
2018,5,25,10,45,17.0,286.0,2.75,16.75,301.5,292.27,225.65
2018,5,25,11,0,18.0,301.0,2.9,16.9,318.0,308.67,237.96
2018,5,25,11,15,17.0,286.5,3.0,16.95,302.5,294.48,227.01
2018,5,25,11,30,16.0,272.0,3.1,17.0,287.0,280.09,215.99
2018,5,25,11,45,10.0,209.0,3.25,17.05,218.5,213.17,164.23
2018,5,25,12,0,4.0,146.0,3.4,17.1,150.0,145.94,111.47
2018,5,25,12,15,3.5,142.0,3.45,17.0,145.5,141.64,108.2
2018,5,25,12,30,3.0,138.0,3.5,16.9,141.0,137.29,104.81
2018,5,25,12,45,2.5,136.0,3.6,16.8,138.5,134.87,102.96
2018,5,25,13,0,2.0,134.0,3.7,16.7,136.0,132.42,101.1
2018,5,25,13,15,2.0,132.0,3.7,16.55,134.0,130.46,99.67
2018,5,25,13,30,2.0,130.0,3.7,16.4,132.0,128.47,98.24
2018,5,25,13,45,3.0,138.0,3.7,16.25,140.5,137.27,105.47
2018,5,25,14,0,4.0,146.0,3.7,16.1,149.0,146.06,112.7
2018,5,25,14,15,3.5,148.0,3.7,15.9,150.5,147.49,114.05
2018,5,25,14,30,3.0,150.0,3.7,15.7,152.0,148.94,115.46
2018,5,25,14,45,4.5,158.5,3.65,15.55,162.0,158.66,123.58
2018,5,25,15,0,6.0,167.0,3.6,15.4,172.0,168.35,131.7
2018,5,25,15,15,9.0,181.5,3.6,15.4,188.0,185.3,145.67
2018,5,25,15,30,12.0,196.0,3.6,15.4,204.0,202.23,159.64
2018,5,25,15,45,20.0,197.0,3.5,15.15,209.5,209.27,166.09
2018,5,25,16,0,28.0,198.0,3.4,14.9,215.0,220.96,176.29
2018,5,25,16,15,185.0,182.0,3.35,14.75,277.5,322.77,262.44
2018,5,25,16,30,342.0,166.0,3.3,14.6,340.0,404.52,330.03
2018,5,25,16,45,314.5,155.5,3.2,14.45,302.5,354.57,289.8
2018,5,25,17,0,287.0,145.0,3.1,14.3,265.0,313.51,256.43
2018,5,25,17,15,267.0,130.5,3.0,14.05,230.0,274.02,223.89
2018,5,25,17,30,247.0,116.0,2.9,13.8,195.0,236.21,192.01
2018,5,25,17,45,239.5,96.0,2.8,13.55,161.5,198.95,159.81
2018,5,25,18,0,232.0,76.0,2.7,13.3,128.0,162.22,127.17
2018,5,25,18,15,169.0,60.0,2.45,12.9,92.5,115.03,86.67
2018,5,25,18,30,106.0,44.0,2.2,12.5,57.0,74.67,52.59
2018,5,25,18,45,63.0,27.5,1.9,12.15,34.5,42.95,23.72
2018,5,25,19,0,20.0,11.0,1.6,11.8,12.0,13.19,0.0
2018,5,25,19,15,10.0,5.5,1.6,11.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,2.4,9.35,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,2.5,9.4,6.0,5.9,0.0
2018,5,26,5,15,141.0,19.0,2.6,9.55,33.0,14.72,2.94
2018,5,26,5,30,256.0,32.0,2.7,9.7,60.0,24.41,15.6
2018,5,26,5,45,262.0,30.5,2.8,9.85,72.0,20.78,13.0
2018,5,26,6,0,268.0,29.0,2.9,10.0,84.0,18.16,10.85
2018,5,26,6,15,134.0,25.5,2.9,10.2,53.0,22.11,10.83
2018,5,26,6,30,0.0,22.0,2.9,10.4,22.0,21.22,12.81
2018,5,26,6,45,0.0,41.5,2.85,10.55,41.5,40.07,29.06
2018,5,26,7,0,0.0,61.0,2.8,10.7,61.0,58.95,45.11
2018,5,26,7,15,2.0,91.5,2.75,11.0,92.5,88.61,69.95
2018,5,26,7,30,4.0,122.0,2.7,11.3,124.0,117.9,94.09
2018,5,26,7,45,6.0,136.0,2.6,11.6,139.5,132.25,105.48
2018,5,26,8,0,8.0,150.0,2.5,11.9,155.0,146.84,117.0
2018,5,26,8,15,12.0,168.5,2.45,12.2,176.5,166.81,132.81
2018,5,26,8,30,16.0,187.0,2.4,12.5,198.0,187.24,148.84
2018,5,26,8,45,14.0,192.0,2.35,12.85,202.0,192.06,152.1
2018,5,26,9,0,12.0,197.0,2.3,13.2,206.0,196.62,155.17
2018,5,26,9,15,11.0,195.0,2.35,13.6,203.5,194.95,153.32
2018,5,26,9,30,10.0,193.0,2.4,14.0,201.0,193.1,151.36
2018,5,26,9,45,15.5,231.0,2.45,14.4,244.0,234.23,183.47
2018,5,26,10,0,21.0,269.0,2.5,14.8,287.0,276.01,215.51
2018,5,26,10,15,22.5,283.5,2.6,15.2,303.5,292.86,227.91
2018,5,26,10,30,24.0,298.0,2.7,15.6,320.0,309.88,240.46
2018,5,26,10,45,59.5,316.5,2.8,15.95,372.0,360.86,280.17
2018,5,26,11,0,95.0,335.0,2.9,16.3,424.0,416.65,322.86
2018,5,26,11,15,250.5,343.0,3.0,16.55,582.0,575.96,445.36
2018,5,26,11,30,406.0,351.0,3.1,16.8,740.0,742.99,568.05
2018,5,26,11,45,623.5,257.0,3.25,17.1,857.5,870.13,662.78
2018,5,26,12,0,841.0,163.0,3.4,17.4,975.0,996.7,748.86
2018,5,26,12,15,880.0,141.5,3.5,17.55,988.5,1018.24,762.58
2018,5,26,12,30,919.0,120.0,3.6,17.7,1002.0,1042.28,778.95
2018,5,26,12,45,920.0,117.5,3.7,17.85,992.5,1044.24,780.63
2018,5,26,13,0,921.0,115.0,3.8,18.0,983.0,1042.83,780.36
2018,5,26,13,15,919.0,114.0,3.9,18.05,966.0,1036.6,777.27
2018,5,26,13,30,917.0,113.0,4.0,18.1,949.0,1027.05,772.07
2018,5,26,13,45,913.5,111.5,4.1,18.2,925.0,1012.24,763.26
2018,5,26,14,0,910.0,110.0,4.2,18.3,901.0,994.27,752.36
2018,5,26,14,15,904.0,108.0,4.25,18.2,870.0,970.34,737.68
2018,5,26,14,30,898.0,106.0,4.3,18.1,839.0,943.55,721.03
2018,5,26,14,45,890.5,103.5,4.35,18.05,802.0,912.16,701.0
2018,5,26,15,0,883.0,101.0,4.4,18.0,765.0,878.3,679.28
2018,5,26,15,15,870.5,98.5,4.4,18.0,722.0,837.96,652.27
2018,5,26,15,30,858.0,96.0,4.4,18.0,679.0,795.86,623.78
2018,5,26,15,45,843.0,94.0,4.45,17.6,633.0,750.86,594.06
2018,5,26,16,0,828.0,92.0,4.5,17.2,587.0,708.23,565.59
2018,5,26,16,15,808.5,88.5,4.4,16.9,537.5,656.33,528.69
2018,5,26,16,30,789.0,85.0,4.3,16.6,488.0,604.21,489.0
2018,5,26,16,45,760.5,81.5,4.25,16.3,436.0,546.84,444.32
2018,5,26,17,0,732.0,78.0,4.2,16.0,384.0,490.65,399.29
2018,5,26,17,15,692.0,73.5,4.1,15.55,331.5,430.33,349.73
2018,5,26,17,30,652.0,69.0,4.0,15.1,279.0,371.94,300.29
2018,5,26,17,45,593.5,63.5,3.9,14.7,228.5,308.52,245.5
2018,5,26,18,0,535.0,58.0,3.8,14.3,178.0,250.64,194.17
2018,5,26,18,15,444.5,50.0,3.6,13.7,132.5,186.87,138.47
2018,5,26,18,30,354.0,42.0,3.4,13.1,87.0,132.61,91.36
2018,5,26,18,45,226.5,29.5,3.15,12.55,53.5,76.39,42.92
2018,5,26,19,0,99.0,17.0,2.9,12.0,20.0,28.6,0.0
2018,5,26,19,15,49.5,8.5,2.9,11.7,10.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.0,1.65,9.7,5.5,0.0,0.0
2018,5,27,5,0,40.0,10.0,1.6,9.8,11.0,9.83,0.0
2018,5,27,5,15,135.5,24.0,1.6,10.15,37.5,18.86,5.88
2018,5,27,5,30,231.0,38.0,1.6,10.5,64.0,29.28,19.81
2018,5,27,5,45,331.0,49.5,1.6,10.8,107.0,37.16,27.59
2018,5,27,6,0,431.0,61.0,1.6,11.1,150.0,44.79,34.81
2018,5,27,6,15,511.5,67.0,1.6,11.7,202.0,64.1,38.92
2018,5,27,6,30,592.0,73.0,1.6,12.3,254.0,105.67,60.99
2018,5,27,6,45,636.0,79.0,1.6,12.9,306.0,151.26,94.35
2018,5,27,7,0,680.0,85.0,1.6,13.5,358.0,201.79,135.91
2018,5,27,7,15,697.5,92.5,1.7,14.35,406.0,251.78,179.74
2018,5,27,7,30,715.0,100.0,1.8,15.2,454.0,303.46,225.03
2018,5,27,7,45,755.5,100.0,1.9,16.0,509.0,360.67,273.59
2018,5,27,8,0,796.0,100.0,2.0,16.8,564.0,418.72,321.84
2018,5,27,8,15,815.5,102.5,2.1,17.5,612.5,472.73,366.04
2018,5,27,8,30,835.0,105.0,2.2,18.2,661.0,527.66,409.57
2018,5,27,8,45,851.0,106.5,2.3,18.9,705.5,582.28,451.48
2018,5,27,9,0,867.0,108.0,2.4,19.6,750.0,634.68,490.55
2018,5,27,9,15,833.5,133.0,2.45,20.0,776.0,675.43,519.63
2018,5,27,9,30,800.0,158.0,2.5,20.4,802.0,713.15,545.62
2018,5,27,9,45,829.5,149.0,2.55,20.85,841.0,760.66,578.37
2018,5,27,10,0,859.0,140.0,2.6,21.3,880.0,807.58,608.94
2018,5,27,10,15,892.0,125.0,2.7,21.6,914.0,851.87,638.02
2018,5,27,10,30,925.0,110.0,2.8,21.9,948.0,895.61,666.48
2018,5,27,10,45,929.5,110.5,2.9,22.2,967.5,928.46,687.45
2018,5,27,11,0,934.0,111.0,3.0,22.5,987.0,958.69,706.7
2018,5,27,11,15,936.5,111.5,3.1,22.7,999.5,984.32,723.16
2018,5,27,11,30,939.0,112.0,3.2,22.9,1012.0,1006.98,737.74
2018,5,27,11,45,940.0,111.5,3.3,23.1,1016.0,1024.15,748.78
2018,5,27,12,0,941.0,111.0,3.4,23.3,1020.0,1038.12,757.86
2018,5,27,12,15,940.5,110.5,3.5,23.35,1016.5,1047.34,764.4
2018,5,27,12,30,940.0,110.0,3.6,23.4,1013.0,1053.22,768.92
2018,5,27,12,45,912.0,125.5,3.75,23.5,994.0,1044.46,764.24
2018,5,27,13,0,884.0,141.0,3.9,23.6,975.0,1032.41,757.55
2018,5,27,13,15,906.5,124.0,3.95,23.6,965.0,1034.61,759.93
2018,5,27,13,30,929.0,107.0,4.0,23.6,955.0,1032.86,759.72
2018,5,27,13,45,924.5,105.0,4.05,23.55,929.5,1016.41,750.08
2018,5,27,14,0,920.0,103.0,4.1,23.5,904.0,996.78,738.47
2018,5,27,14,15,913.0,102.0,4.15,23.4,872.5,972.78,724.11
2018,5,27,14,30,906.0,101.0,4.2,23.3,841.0,945.95,707.82
2018,5,27,14,45,897.0,99.0,4.2,23.2,803.5,913.57,687.44
2018,5,27,15,0,888.0,97.0,4.2,23.1,766.0,878.79,665.31
2018,5,27,15,15,875.5,95.5,4.2,23.1,723.5,839.4,639.56
2018,5,27,15,30,863.0,94.0,4.2,23.1,681.0,798.24,612.37
2018,5,27,15,45,847.5,91.0,4.1,22.8,634.0,751.62,581.31
2018,5,27,16,0,832.0,88.0,4.0,22.5,587.0,707.33,551.56
2018,5,27,16,15,811.5,85.0,3.9,22.25,537.0,655.17,515.49
2018,5,27,16,30,791.0,82.0,3.8,22.0,487.0,602.88,476.86
2018,5,27,16,45,764.0,78.5,3.7,21.75,435.5,546.34,433.78
2018,5,27,17,0,737.0,75.0,3.6,21.5,384.0,490.85,390.3
2018,5,27,17,15,698.5,70.5,3.25,20.9,332.0,429.93,341.38
2018,5,27,17,30,660.0,66.0,2.9,20.3,280.0,372.89,294.09
2018,5,27,17,45,604.0,60.5,2.6,19.7,229.5,310.04,241.12
2018,5,27,18,0,548.0,55.0,2.3,19.1,179.0,252.48,191.28
2018,5,27,18,15,462.0,47.0,2.1,18.25,133.5,189.28,137.31
2018,5,27,18,30,376.0,39.0,1.9,17.4,88.0,135.19,91.17
2018,5,27,18,45,247.0,28.0,1.65,16.55,54.5,79.18,44.15
2018,5,27,19,0,118.0,17.0,1.4,15.7,21.0,31.05,0.0
2018,5,27,19,15,59.0,8.5,1.35,15.35,10.5,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,0.45,14.5,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,0.4,14.7,14.0,11.8,0.0
2018,5,28,5,15,221.0,23.0,0.35,15.25,44.0,18.43,5.86
2018,5,28,5,30,354.0,34.0,0.3,15.8,74.0,26.21,16.82
2018,5,28,5,45,448.0,41.5,0.25,16.35,118.0,30.21,20.95
2018,5,28,6,0,542.0,49.0,0.2,16.9,162.0,34.02,24.57
2018,5,28,6,15,601.5,54.0,0.25,17.5,212.0,56.13,29.26
2018,5,28,6,30,661.0,59.0,0.3,18.1,262.0,102.87,54.37
2018,5,28,6,45,702.0,63.5,0.4,18.75,314.5,150.25,88.16
2018,5,28,7,0,743.0,68.0,0.5,19.4,367.0,202.24,129.99
2018,5,28,7,15,772.5,71.5,0.65,20.2,419.5,254.84,174.62
2018,5,28,7,30,802.0,75.0,0.8,21.0,472.0,310.37,221.79
2018,5,28,7,45,824.5,77.0,0.95,21.8,523.0,367.93,269.94
2018,5,28,8,0,847.0,79.0,1.1,22.6,574.0,423.74,315.59
2018,5,28,8,15,864.0,81.0,1.25,23.2,622.0,478.36,359.35
2018,5,28,8,30,881.0,83.0,1.4,23.8,670.0,533.54,402.16
2018,5,28,8,45,894.0,84.5,1.55,24.45,714.0,586.29,441.88
2018,5,28,9,0,907.0,86.0,1.7,25.1,758.0,638.71,480.18
2018,5,28,9,15,914.5,89.0,1.8,25.5,796.5,688.34,515.59
2018,5,28,9,30,922.0,92.0,1.9,25.9,835.0,736.68,547.68
2018,5,28,9,45,926.5,95.0,2.05,26.35,867.5,781.27,576.61
2018,5,28,10,0,931.0,98.0,2.2,26.8,900.0,823.91,603.97
2018,5,28,10,15,937.0,98.5,2.3,27.05,927.0,863.21,629.0
2018,5,28,10,30,943.0,99.0,2.4,27.3,954.0,900.27,652.42
2018,5,28,10,45,947.5,99.5,2.55,27.55,974.0,933.6,673.73
2018,5,28,11,0,952.0,100.0,2.7,27.8,994.0,964.26,693.29
2018,5,28,11,15,954.5,100.5,2.75,27.95,1006.5,990.26,709.28
2018,5,28,11,30,957.0,101.0,2.8,28.1,1019.0,1013.23,723.39
2018,5,28,11,45,958.0,101.0,2.9,28.25,1023.5,1031.14,734.8
2018,5,28,12,0,959.0,101.0,3.0,28.4,1028.0,1045.8,744.26
2018,5,28,12,15,957.0,102.0,3.1,28.4,1024.5,1055.18,750.96
2018,5,28,12,30,955.0,103.0,3.2,28.4,1021.0,1061.16,755.66
2018,5,28,12,45,951.0,103.5,3.3,28.45,1009.5,1061.2,756.58
2018,5,28,13,0,947.0,104.0,3.4,28.5,998.0,1057.8,755.47
2018,5,28,13,15,944.0,103.0,3.5,28.4,980.0,1050.45,752.4
2018,5,28,13,30,941.0,102.0,3.6,28.3,962.0,1039.7,747.26
2018,5,28,13,45,936.0,101.5,3.7,28.25,937.0,1024.21,738.97
2018,5,28,14,0,931.0,101.0,3.8,28.2,912.0,1005.53,728.67
2018,5,28,14,15,924.5,99.0,3.8,28.0,880.0,980.76,714.2
2018,5,28,14,30,918.0,97.0,3.8,27.8,848.0,953.1,697.82
2018,5,28,14,45,909.0,95.5,3.85,27.65,810.5,920.98,678.58
2018,5,28,15,0,900.0,94.0,3.9,27.5,773.0,886.42,657.56
2018,5,28,15,15,888.0,92.0,3.9,27.5,730.0,846.57,632.12
2018,5,28,15,30,876.0,90.0,3.9,27.5,687.0,804.87,605.2
2018,5,28,15,45,860.5,87.5,3.85,27.0,640.0,758.34,575.56
2018,5,28,16,0,845.0,85.0,3.8,26.5,593.0,710.71,544.68
2018,5,28,16,15,825.5,82.0,3.75,26.15,543.0,662.08,512.23
2018,5,28,16,30,806.0,79.0,3.7,25.8,493.0,609.86,474.88
2018,5,28,16,45,778.5,75.5,3.6,25.45,441.0,552.37,431.99
2018,5,28,17,0,751.0,72.0,3.5,25.1,389.0,495.95,388.66
2018,5,28,17,15,713.5,68.0,3.2,24.45,336.5,435.41,340.9
2018,5,28,17,30,676.0,64.0,2.9,23.8,284.0,377.53,293.76
2018,5,28,17,45,621.5,58.5,2.6,23.15,233.5,315.41,242.06
2018,5,28,18,0,567.0,53.0,2.3,22.5,183.0,257.42,192.49
2018,5,28,18,15,482.5,46.0,2.05,21.55,137.0,194.66,139.43
2018,5,28,18,30,398.0,39.0,1.8,20.6,91.0,140.78,93.87
2018,5,28,18,45,266.5,28.0,1.6,19.65,56.5,83.3,46.49
2018,5,28,19,0,135.0,17.0,1.4,18.7,22.0,33.31,0.0
2018,5,28,19,15,67.5,8.5,1.35,18.35,11.0,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,45,42.5,6.0,0.9,15.55,7.0,0.0,0.0
2018,5,29,5,0,85.0,12.0,0.9,15.6,14.0,11.8,0.0
2018,5,29,5,15,214.0,23.5,1.05,16.15,44.0,18.85,6.43
2018,5,29,5,30,343.0,35.0,1.2,16.7,74.0,27.11,17.48
2018,5,29,5,45,434.0,43.5,1.35,17.2,118.0,31.96,22.32
2018,5,29,6,0,525.0,52.0,1.5,17.7,162.0,36.54,26.61
2018,5,29,6,15,584.0,58.0,1.5,18.3,212.0,59.37,31.95
2018,5,29,6,30,643.0,64.0,1.5,18.9,262.0,103.16,55.15
2018,5,29,6,45,683.5,68.5,1.5,19.45,313.5,152.57,90.99
2018,5,29,7,0,724.0,73.0,1.5,20.0,365.0,203.41,132.18
2018,5,29,7,15,752.5,76.5,1.45,20.75,416.5,254.7,175.86
2018,5,29,7,30,781.0,80.0,1.4,21.5,468.0,308.82,221.89
2018,5,29,7,45,802.0,83.5,1.35,22.2,518.0,362.84,267.19
2018,5,29,8,0,823.0,87.0,1.3,22.9,568.0,418.43,312.26
2018,5,29,8,15,839.5,89.5,1.3,23.45,615.5,475.02,356.82
2018,5,29,8,30,856.0,92.0,1.3,24.0,663.0,529.19,398.1
2018,5,29,8,45,868.5,94.5,1.25,24.55,706.5,581.4,436.19
2018,5,29,9,0,881.0,97.0,1.2,25.1,750.0,633.27,472.58
2018,5,29,9,15,894.0,96.5,1.2,25.5,789.0,682.07,506.35
2018,5,29,9,30,907.0,96.0,1.2,25.9,828.0,730.06,537.26
2018,5,29,9,45,918.5,95.0,1.2,26.35,862.0,775.4,564.96
2018,5,29,10,0,930.0,94.0,1.2,26.8,896.0,819.31,591.27
2018,5,29,10,15,935.0,95.5,1.3,27.05,922.5,858.7,616.03
2018,5,29,10,30,940.0,97.0,1.4,27.3,949.0,895.79,639.22
2018,5,29,10,45,943.5,97.5,1.5,27.6,968.5,928.13,659.18
2018,5,29,11,0,947.0,98.0,1.6,27.9,988.0,957.76,677.42
2018,5,29,11,15,949.5,98.5,1.75,28.1,1000.5,983.63,694.22
2018,5,29,11,30,952.0,99.0,1.9,28.3,1013.0,1006.5,709.18
2018,5,29,11,45,952.5,99.5,2.0,28.45,1017.5,1024.34,720.61
2018,5,29,12,0,953.0,100.0,2.1,28.6,1022.0,1038.94,730.15
2018,5,29,12,15,950.5,101.5,2.3,28.6,1018.5,1048.28,738.15
2018,5,29,12,30,948.0,103.0,2.5,28.6,1015.0,1054.24,744.1
2018,5,29,12,45,944.0,104.0,2.65,28.65,1004.0,1054.8,746.05
2018,5,29,13,0,940.0,105.0,2.8,28.7,993.0,1051.96,745.97
2018,5,29,13,15,936.0,104.5,2.95,28.55,974.5,1044.19,743.44
2018,5,29,13,30,932.0,104.0,3.1,28.4,956.0,1033.1,738.83
2018,5,29,13,45,926.0,103.5,3.3,28.25,931.0,1016.78,731.28
2018,5,29,14,0,920.0,103.0,3.5,28.1,906.0,997.34,721.63
2018,5,29,14,15,912.5,102.0,3.65,27.8,874.0,972.95,708.71
2018,5,29,14,30,905.0,101.0,3.8,27.5,842.0,945.76,693.8
2018,5,29,14,45,894.5,100.0,3.95,27.2,804.5,913.22,675.13
2018,5,29,15,0,884.0,99.0,4.1,26.9,767.0,878.38,654.64
2018,5,29,15,15,871.5,96.5,4.1,26.9,724.0,838.13,628.72
2018,5,29,15,30,859.0,94.0,4.1,26.9,681.0,796.12,601.37
2018,5,29,15,45,842.5,92.0,4.3,26.0,634.5,750.05,573.59
2018,5,29,16,0,826.0,90.0,4.5,25.1,588.0,706.43,546.89
2018,5,29,16,15,804.0,87.5,4.5,24.5,538.0,654.11,511.88
2018,5,29,16,30,782.0,85.0,4.5,23.9,488.0,601.81,474.2
2018,5,29,16,45,754.0,82.0,4.5,23.25,437.0,545.67,432.38
2018,5,29,17,0,726.0,79.0,4.5,22.6,386.0,490.68,390.05
2018,5,29,17,15,687.5,74.0,4.4,21.8,334.0,430.85,342.54
2018,5,29,17,30,649.0,69.0,4.3,21.0,282.0,372.79,294.91
2018,5,29,17,45,593.5,63.0,4.2,20.2,231.5,310.09,242.24
2018,5,29,18,0,538.0,57.0,4.1,19.4,181.0,252.6,192.57
2018,5,29,18,15,453.0,49.5,3.9,18.55,136.0,190.55,139.27
2018,5,29,18,30,368.0,42.0,3.7,17.7,91.0,137.39,93.72
2018,5,29,18,45,242.0,29.5,3.5,16.9,56.5,81.12,46.91
2018,5,29,19,0,116.0,17.0,3.3,16.1,22.0,31.14,0.0
2018,5,29,19,15,58.0,8.5,3.3,15.65,11.0,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,5.5,3.3,9.8,6.0,0.0,0.0
2018,5,30,5,0,42.0,11.0,3.4,9.9,12.0,10.81,0.0
2018,5,30,5,15,74.5,18.5,3.5,10.15,25.0,15.71,4.9
2018,5,30,5,30,107.0,26.0,3.6,10.4,38.0,19.44,11.32
2018,5,30,5,45,162.0,39.5,3.7,10.7,68.5,29.05,20.36
2018,5,30,6,0,217.0,53.0,3.8,11.0,99.0,38.2,28.87
2018,5,30,6,15,178.5,65.0,3.8,11.4,109.5,58.84,41.18
2018,5,30,6,30,140.0,77.0,3.8,11.8,120.0,76.86,54.75
2018,5,30,6,45,90.5,102.0,3.8,12.2,132.0,103.88,79.09
2018,5,30,7,0,41.0,127.0,3.8,12.6,144.0,125.07,98.81
2018,5,30,7,15,27.5,137.0,3.75,13.05,149.0,134.09,106.5
2018,5,30,7,30,14.0,147.0,3.7,13.5,154.0,143.84,114.5
2018,5,30,7,45,76.0,196.0,3.7,14.0,240.0,209.16,166.38
2018,5,30,8,0,138.0,245.0,3.7,14.5,326.0,280.93,223.03
2018,5,30,8,15,119.5,272.5,3.7,15.05,346.5,306.13,242.47
2018,5,30,8,30,101.0,300.0,3.7,15.6,367.0,331.85,261.79
2018,5,30,8,45,164.0,319.5,3.65,16.15,437.0,390.21,306.81
2018,5,30,9,0,227.0,339.0,3.6,16.7,507.0,456.78,357.43
2018,5,30,9,15,271.5,347.5,3.65,17.15,559.0,505.33,393.92
2018,5,30,9,30,316.0,356.0,3.7,17.6,611.0,558.96,433.78
2018,5,30,9,45,411.5,338.5,3.7,18.0,684.5,628.92,486.38
2018,5,30,10,0,507.0,321.0,3.7,18.4,758.0,705.88,543.03
2018,5,30,10,15,680.5,240.5,3.8,18.7,846.5,791.65,608.28
2018,5,30,10,30,854.0,160.0,3.9,19.0,935.0,885.23,673.94
2018,5,30,10,45,794.5,203.0,3.95,19.3,936.0,901.56,683.45
2018,5,30,11,0,735.0,246.0,4.0,19.6,937.0,914.69,691.36
2018,5,30,11,15,836.0,183.0,4.1,19.75,978.5,964.31,724.95
2018,5,30,11,30,937.0,120.0,4.2,19.9,1020.0,1012.96,757.37
2018,5,30,11,45,938.0,120.5,4.3,20.05,1025.0,1031.15,769.19
2018,5,30,12,0,939.0,121.0,4.4,20.2,1030.0,1046.19,779.21
2018,5,30,12,15,936.5,121.5,4.5,20.1,1026.0,1054.53,785.85
2018,5,30,12,30,934.0,122.0,4.6,20.0,1022.0,1059.54,790.59
2018,5,30,12,45,929.0,123.5,4.75,19.95,1010.5,1059.7,792.52
2018,5,30,13,0,924.0,125.0,4.9,19.9,999.0,1056.53,792.31
2018,5,30,13,15,919.5,124.5,5.0,19.7,980.5,1048.51,788.93
2018,5,30,13,30,915.0,124.0,5.1,19.5,962.0,1037.22,783.41
2018,5,30,13,45,909.5,123.5,5.15,19.3,937.5,1021.74,774.67
2018,5,30,14,0,904.0,123.0,5.2,19.1,913.0,1003.19,763.86
2018,5,30,14,15,897.0,121.5,5.2,18.8,881.5,979.2,749.23
2018,5,30,14,30,890.0,120.0,5.2,18.5,850.0,952.42,732.64
2018,5,30,14,45,880.0,118.0,5.25,18.25,812.0,919.78,712.03
2018,5,30,15,0,870.0,116.0,5.3,18.0,774.0,884.83,689.62
2018,5,30,15,15,856.5,113.0,5.3,18.0,730.5,848.14,664.81
2018,5,30,15,30,843.0,110.0,5.3,18.0,687.0,805.17,635.24
2018,5,30,15,45,827.0,107.0,5.2,17.25,640.5,758.82,604.2
2018,5,30,16,0,811.0,104.0,5.1,16.5,594.0,711.46,571.92
2018,5,30,16,15,789.0,100.5,5.05,16.1,544.0,658.67,533.97
2018,5,30,16,30,767.0,97.0,5.0,15.7,494.0,605.91,493.77
2018,5,30,16,45,737.5,93.5,4.95,15.25,442.5,550.39,450.35
2018,5,30,17,0,708.0,90.0,4.9,14.8,391.0,494.82,405.7
2018,5,30,17,15,666.0,84.5,4.85,14.25,338.0,432.45,354.43
2018,5,30,17,30,624.0,79.0,4.8,13.7,285.0,373.26,304.27
2018,5,30,17,45,564.5,73.0,4.75,13.15,234.5,310.11,249.62
2018,5,30,18,0,505.0,67.0,4.7,12.6,184.0,252.52,198.53
2018,5,30,18,15,415.0,57.5,4.65,12.1,138.0,188.4,142.28
2018,5,30,18,30,325.0,48.0,4.6,11.6,92.0,133.74,94.69
2018,5,30,18,45,206.5,33.5,4.5,11.1,57.5,79.41,48.58
2018,5,30,19,0,88.0,19.0,4.4,10.6,23.0,29.76,0.0
2018,5,30,19,15,44.0,9.5,4.4,10.3,11.5,12.69,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,45,21.5,6.5,3.05,8.45,7.0,0.0,0.0
2018,5,31,5,0,43.0,13.0,3.0,8.5,14.0,12.78,0.0
2018,5,31,5,15,75.5,21.0,3.0,8.75,27.5,17.73,6.58
2018,5,31,5,30,108.0,29.0,3.0,9.0,41.0,24.24,15.64
2018,5,31,5,45,110.5,36.5,3.0,9.2,54.5,30.13,21.49
2018,5,31,6,0,113.0,44.0,3.0,9.4,68.0,35.79,26.91
2018,5,31,6,15,58.0,52.5,3.0,9.75,65.0,48.82,35.47
2018,5,31,6,30,3.0,61.0,3.0,10.1,62.0,59.22,45.57
2018,5,31,6,45,4.0,85.5,3.0,10.45,87.0,82.32,65.11
2018,5,31,7,0,5.0,110.0,3.0,10.8,112.0,105.49,84.39
2018,5,31,7,15,35.5,147.5,3.0,11.3,165.0,145.18,116.16
2018,5,31,7,30,66.0,185.0,3.0,11.8,218.0,190.54,152.44
2018,5,31,7,45,43.5,185.0,3.05,12.3,207.5,187.81,150.2
2018,5,31,8,0,21.0,185.0,3.1,12.8,197.0,184.56,147.26
2018,5,31,8,15,16.0,188.5,3.1,13.2,198.0,187.28,148.92
2018,5,31,8,30,11.0,192.0,3.1,13.6,199.0,189.35,149.98
2018,5,31,8,45,16.5,220.0,3.15,14.05,231.5,219.75,173.75
2018,5,31,9,0,22.0,248.0,3.2,14.5,264.0,250.79,197.69
2018,5,31,9,15,87.0,253.0,3.3,14.8,322.5,297.93,235.69
2018,5,31,9,30,152.0,258.0,3.4,15.1,381.0,353.44,279.97
2018,5,31,9,45,206.5,270.0,3.5,15.45,444.0,412.33,326.01
2018,5,31,10,0,261.0,282.0,3.6,15.8,507.0,476.18,375.17
2018,5,31,10,15,288.0,300.5,3.7,15.95,556.0,527.32,413.6
2018,5,31,10,30,315.0,319.0,3.8,16.1,605.0,579.75,452.58
2018,5,31,10,45,412.5,312.0,3.95,16.3,695.0,672.61,522.79
2018,5,31,11,0,510.0,305.0,4.1,16.5,785.0,768.08,593.34
2018,5,31,11,15,536.0,302.0,4.25,16.55,812.0,804.13,619.45
2018,5,31,11,30,562.0,299.0,4.4,16.6,839.0,839.18,645.41
2018,5,31,11,45,679.0,246.5,4.55,16.6,902.0,913.08,701.15
2018,5,31,12,0,796.0,194.0,4.7,16.6,965.0,983.43,750.76
2018,5,31,12,15,845.5,168.0,4.8,16.5,985.0,1016.12,774.02
2018,5,31,12,30,895.0,142.0,4.9,16.4,1005.0,1040.62,791.97
2018,5,31,12,45,915.0,130.5,5.0,16.35,1004.5,1052.81,801.47
2018,5,31,13,0,935.0,119.0,5.1,16.3,1004.0,1061.52,808.81
2018,5,31,13,15,931.5,118.5,5.1,16.15,986.0,1054.45,804.87
2018,5,31,13,30,928.0,118.0,5.1,16.0,968.0,1044.05,798.86
2018,5,31,13,45,922.5,116.5,5.1,15.9,942.5,1027.39,788.46
2018,5,31,14,0,917.0,115.0,5.1,15.8,917.0,1007.6,775.98
2018,5,31,14,15,910.0,113.0,5.05,15.65,885.0,982.84,759.83
2018,5,31,14,30,903.0,111.0,5.0,15.5,853.0,955.25,741.72
2018,5,31,14,45,893.5,109.5,4.95,15.35,815.5,923.27,720.48
2018,5,31,15,0,884.0,108.0,4.9,15.2,778.0,888.92,697.49
2018,5,31,15,15,871.5,105.5,4.9,15.2,735.0,848.81,670.12
2018,5,31,15,30,859.0,103.0,4.9,15.2,692.0,806.93,641.26
2018,5,31,15,45,844.5,100.0,4.8,14.75,645.5,765.18,612.76
2018,5,31,16,0,830.0,97.0,4.7,14.3,599.0,718.28,580.06
2018,5,31,16,15,810.0,93.5,4.65,14.0,549.5,666.13,542.78
2018,5,31,16,30,790.0,90.0,4.6,13.7,500.0,613.79,502.67
2018,5,31,16,45,761.0,86.5,4.55,13.35,447.5,556.17,457.37
2018,5,31,17,0,732.0,83.0,4.5,13.0,395.0,499.75,411.77
2018,5,31,17,15,692.5,78.5,4.4,12.6,342.5,439.8,361.92
2018,5,31,17,30,653.0,74.0,4.3,12.2,290.0,381.54,312.07
2018,5,31,17,45,595.5,68.0,4.2,11.8,239.0,317.72,256.48
2018,5,31,18,0,538.0,62.0,4.1,11.4,188.0,259.27,204.25
2018,5,31,18,15,450.0,53.5,3.95,11.0,141.5,195.04,147.44
2018,5,31,18,30,362.0,45.0,3.8,10.6,95.0,139.99,99.03
2018,5,31,18,45,236.0,32.0,3.6,10.2,59.5,83.22,51.0
2018,5,31,19,0,110.0,19.0,3.4,9.8,24.0,35.42,0.0
2018,5,31,19,15,55.0,9.5,3.4,9.6,12.0,13.6,0.0
2018,5,31,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.5,1.9,8.2,7.5,0.0,0.0
2018,6,1,5,0,80.0,13.0,2.0,8.4,15.0,12.78,0.0
2018,6,1,5,15,209.0,26.0,2.05,8.8,46.5,20.42,8.69
2018,6,1,5,30,338.0,39.0,2.1,9.2,78.0,30.87,21.46
2018,6,1,5,45,433.5,46.5,2.15,9.6,122.5,34.55,25.43
2018,6,1,6,0,529.0,54.0,2.2,10.0,167.0,38.12,28.95
2018,6,1,6,15,591.5,60.0,2.2,10.6,218.0,62.36,34.86
2018,6,1,6,30,654.0,66.0,2.2,11.2,269.0,106.85,59.42
2018,6,1,6,45,697.5,69.5,2.15,11.8,321.5,156.43,96.48
2018,6,1,7,0,741.0,73.0,2.1,12.4,374.0,207.65,139.24
2018,6,1,7,15,771.5,76.5,2.05,13.1,427.0,260.29,185.55
2018,6,1,7,30,802.0,80.0,2.0,13.8,480.0,315.96,234.53
2018,6,1,7,45,825.0,82.5,2.0,14.5,531.0,370.82,282.32
2018,6,1,8,0,848.0,85.0,2.0,15.2,582.0,430.43,332.43
2018,6,1,8,15,865.0,86.5,2.05,16.0,630.0,484.56,376.86
2018,6,1,8,30,882.0,88.0,2.1,16.8,678.0,539.24,420.19
2018,6,1,8,45,895.5,90.0,2.1,17.6,722.5,592.7,460.88
2018,6,1,9,0,909.0,92.0,2.1,18.4,767.0,645.89,499.9
2018,6,1,9,15,921.0,92.5,2.15,19.05,807.0,696.14,536.12
2018,6,1,9,30,933.0,93.0,2.2,19.7,847.0,745.45,569.05
2018,6,1,9,45,942.5,93.0,2.2,20.35,881.0,791.26,598.04
2018,6,1,10,0,952.0,93.0,2.2,21.0,915.0,835.45,625.43
2018,6,1,10,15,957.5,93.0,2.2,21.45,941.5,874.54,649.44
2018,6,1,10,30,963.0,93.0,2.2,21.9,968.0,911.3,671.66
2018,6,1,10,45,966.5,94.0,2.25,22.4,988.0,944.79,691.86
2018,6,1,11,0,970.0,95.0,2.3,22.9,1008.0,975.53,710.15
2018,6,1,11,15,972.5,95.5,2.35,23.3,1020.5,1001.94,725.87
2018,6,1,11,30,975.0,96.0,2.4,23.7,1033.0,1025.29,739.63
2018,6,1,11,45,976.0,96.0,2.45,24.05,1038.0,1043.53,750.33
2018,6,1,12,0,977.0,96.0,2.5,24.4,1043.0,1058.47,759.03
2018,6,1,12,15,973.5,98.0,2.6,24.6,1039.5,1067.61,765.16
2018,6,1,12,30,970.0,100.0,2.7,24.8,1036.0,1073.29,769.25
2018,6,1,12,45,964.0,102.5,2.8,25.0,1024.0,1073.52,770.02
2018,6,1,13,0,958.0,105.0,2.9,25.2,1012.0,1070.29,768.74
2018,6,1,13,15,954.5,104.5,3.0,25.25,994.0,1063.06,765.47
2018,6,1,13,30,951.0,104.0,3.1,25.3,976.0,1052.43,760.11
2018,6,1,13,45,946.0,102.5,3.2,25.4,950.5,1035.95,750.91
2018,6,1,14,0,941.0,101.0,3.3,25.5,925.0,1016.25,739.67
2018,6,1,14,15,934.0,100.0,3.35,25.4,893.0,992.07,725.71
2018,6,1,14,30,927.0,99.0,3.4,25.3,861.0,965.0,709.83
2018,6,1,14,45,917.5,97.5,3.5,25.25,823.0,932.41,690.37
2018,6,1,15,0,908.0,96.0,3.6,25.2,785.0,897.38,669.1
2018,6,1,15,15,896.5,94.0,3.6,25.2,742.5,857.89,643.88
2018,6,1,15,30,885.0,92.0,3.6,25.2,700.0,816.5,617.15
2018,6,1,15,45,869.5,89.5,3.7,24.8,652.5,769.82,587.77
2018,6,1,16,0,854.0,87.0,3.8,24.4,605.0,722.01,557.01
2018,6,1,16,15,834.5,83.5,3.8,24.0,554.5,672.61,524.11
2018,6,1,16,30,815.0,80.0,3.8,23.6,504.0,619.58,486.36
2018,6,1,16,45,788.5,77.0,3.8,23.25,452.0,562.93,444.06
2018,6,1,17,0,762.0,74.0,3.8,22.9,400.0,507.22,401.15
2018,6,1,17,15,725.5,70.0,3.5,22.25,347.5,446.65,353.06
2018,6,1,17,30,689.0,66.0,3.2,21.6,295.0,388.6,305.47
2018,6,1,17,45,636.5,60.0,2.85,20.9,243.5,325.94,252.98
2018,6,1,18,0,584.0,54.0,2.5,20.2,192.0,267.16,202.37
2018,6,1,18,15,503.0,47.0,2.25,19.25,145.5,204.17,148.54
2018,6,1,18,30,422.0,40.0,2.0,18.3,99.0,149.65,101.79
2018,6,1,18,45,289.0,29.5,1.75,17.3,62.5,90.86,53.72
2018,6,1,19,0,156.0,19.0,1.5,16.3,26.0,41.6,0.0
2018,6,1,19,15,78.0,9.5,1.45,15.95,13.0,15.46,0.0
2018,6,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.0,0.8,12.85,7.5,0.0,0.0
2018,6,2,5,0,99.0,12.0,0.8,13.1,15.0,11.8,0.0
2018,6,2,5,15,233.5,24.0,0.9,13.9,47.0,19.1,7.73
2018,6,2,5,30,368.0,36.0,1.0,14.7,79.0,27.82,18.36
2018,6,2,5,45,458.5,43.5,1.1,15.55,123.5,31.74,22.34
2018,6,2,6,0,549.0,51.0,1.2,16.4,168.0,35.48,25.86
2018,6,2,6,15,607.5,56.5,1.25,17.15,218.5,60.2,31.61
2018,6,2,6,30,666.0,62.0,1.3,17.9,269.0,107.75,58.03
2018,6,2,6,45,705.5,66.0,1.4,18.65,321.0,154.62,91.97
2018,6,2,7,0,745.0,70.0,1.5,19.4,373.0,205.93,133.78
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,258.37,178.7
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,313.68,226.08
