Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,750.53,570.22
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,704.99,541.07
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,656.38,508.28
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,606.04,472.35
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,551.16,431.96
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,497.39,391.32
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,439.2,346.26
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,383.57,301.86
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,323.91,253.08
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,268.65,206.64
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,209.15,156.4
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,155.93,111.11
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,103.19,67.73
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,58.71,28.66
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,23.37,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,7.86,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.69,3.48
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.6,18.7
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,36.54,26.45
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,44.37,33.73
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,58.53,37.65
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,97.76,56.96
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,139.85,85.59
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,187.2,122.65
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,235.5,163.03
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,287.4,206.85
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,339.21,250.32
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,395.89,296.4
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,448.55,338.73
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,502.41,380.72
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,554.28,420.04
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,606.41,458.38
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,655.19,493.33
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,704.2,527.49
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,749.05,557.12
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,792.61,585.05
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,832.35,609.74
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,870.15,632.92
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,903.62,653.21
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,934.71,671.85
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,960.95,688.33
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,984.45,703.11
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,1003.68,714.62
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,1019.96,724.35
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,1030.27,731.48
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,1037.45,736.79
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,1039.48,738.82
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,1038.32,738.98
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,1032.0,736.14
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,1022.54,731.44
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,1007.07,723.38
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,988.7,713.49
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,965.09,700.11
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,944.38,688.62
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,911.9,669.4
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,877.31,648.67
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,839.36,624.55
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,799.77,599.12
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,753.66,570.79
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,708.97,542.9
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,656.8,507.41
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,604.98,470.7
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,548.45,429.44
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,493.42,388.14
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,433.84,342.35
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,377.16,297.41
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,315.84,247.55
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,257.87,199.2
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,199.21,149.77
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,147.69,106.02
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,97.01,64.22
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,53.73,26.17
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,21.06,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,6.88,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.87,2.47
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.8,18.09
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,36.98,27.0
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,45.7,35.13
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,60.08,39.82
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,99.49,59.32
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,141.34,87.91
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,188.92,125.62
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,237.56,167.1
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,290.08,212.55
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,342.8,258.13
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,400.64,306.82
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,453.54,350.79
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,507.82,394.63
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,560.65,436.11
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,614.01,476.81
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,666.39,515.87
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,716.67,552.51
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,762.95,583.78
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,808.14,613.75
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,848.11,640.27
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,886.11,665.27
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,920.63,687.64
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,952.72,708.27
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,979.89,725.83
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,1004.23,741.53
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,1024.68,755.14
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1042.05,766.8
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1053.8,774.41
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,1062.26,779.99
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,1064.88,781.86
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,1064.11,781.66
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,1059.95,779.68
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,1052.43,775.61
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,1038.53,767.01
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,1021.39,756.37
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,999.65,742.91
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,974.91,727.48
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,945.4,708.99
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,913.24,688.65
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,875.82,664.45
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,836.39,638.7
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,792.22,610.01
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,746.54,579.89
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,696.96,546.34
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,649.69,513.5
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,594.03,471.91
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,538.79,429.48
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,479.57,382.79
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,422.32,336.15
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,360.0,284.2
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,302.66,234.74
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,239.67,180.14
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,183.88,131.15
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,123.71,80.8
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,73.69,35.71
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,28.75,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,8.85,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,17.94,2.22
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,27.86,18.13
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,33.14,23.67
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,38.14,28.48
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,60.86,41.76
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,97.5,65.19
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,134.43,90.17
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,179.04,124.22
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,226.2,160.32
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,287.33,209.68
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,344.95,258.75
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,404.94,309.06
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,462.71,356.82
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,518.04,401.32
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,570.05,441.91
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,621.88,481.05
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,671.53,517.36
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,720.2,551.26
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,765.76,581.06
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,809.73,609.37
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,850.22,635.19
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,888.6,659.36
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,922.04,679.64
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,952.87,698.06
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,980.03,714.69
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,1004.26,729.41
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,1024.01,741.28
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1040.6,751.19
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1051.94,758.28
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,1059.94,763.39
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,1063.53,765.21
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,1063.67,764.98
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,1059.37,762.99
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,1051.65,758.94
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,1038.53,751.13
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,1022.12,741.32
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,1000.05,728.22
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,974.96,713.2
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,945.51,695.46
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,913.37,675.86
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,876.25,652.54
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,837.01,627.62
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,793.74,600.24
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,748.93,571.43
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,699.6,539.08
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,649.46,505.55
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,594.74,465.63
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,540.35,424.57
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,484.79,381.7
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,428.45,336.69
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,366.62,285.83
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,308.38,236.16
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,246.15,182.63
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,191.54,134.71
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,131.59,84.42
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,81.15,38.17
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,31.79,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,8.85,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,15.49,0.36
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,23.03,13.99
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,26.82,18.09
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,33.29,24.14
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,44.33,25.56
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,88.19,44.0
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,135.52,75.85
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,187.31,117.05
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,243.89,165.2
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,299.53,213.12
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,354.41,259.86
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,410.82,306.33
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,466.29,350.61
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,522.3,393.53
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,575.74,432.5
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,628.86,469.53
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,678.84,504.01
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,727.52,535.28
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,773.49,562.59
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,817.64,588.18
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,858.0,611.93
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,896.09,633.99
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,929.91,653.21
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,961.02,670.65
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,987.92,685.98
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,1011.74,699.47
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,1030.45,710.08
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1045.86,718.81
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1055.94,726.1
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,1062.58,731.44
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,1058.01,730.83
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,1050.01,728.19
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,1050.61,730.78
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,1047.44,731.04
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,1026.72,721.04
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,1003.3,709.34
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,955.47,681.87
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,906.47,653.28
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,872.24,633.78
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,836.07,612.54
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,795.58,586.95
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,753.9,560.3
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,679.08,510.36
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,605.74,460.05
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,597.19,457.54
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,577.71,446.24
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,510.69,397.16
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,447.62,349.95
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,354.35,278.16
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,270.1,211.94
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,216.54,169.0
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,169.29,130.59
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,130.11,98.02
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,94.18,67.94
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,58.19,38.47
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,28.72,12.67
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,13.61,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.91,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,17.38,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,29.71,19.07
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,41.71,30.44
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,54.83,42.33
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,67.95,49.06
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,95.55,62.44
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,126.72,77.6
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,176.64,111.03
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,227.5,152.53
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,285.61,200.86
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,338.72,246.17
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,393.5,291.75
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,447.05,335.1
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,501.19,377.43
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,553.09,416.78
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,604.78,454.68
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,653.6,489.52
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,700.95,521.41
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,745.43,549.55
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,787.83,575.89
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,827.67,601.08
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,865.44,624.7
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,899.11,645.51
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,930.3,664.62
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,957.05,681.25
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,980.92,696.07
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,1000.35,707.77
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,1016.68,717.58
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,1028.35,725.84
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,1036.75,732.16
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,1040.33,735.39
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,1040.53,736.61
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,1034.87,734.5
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,1025.87,730.38
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,1012.08,723.11
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,995.11,713.85
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,973.56,701.67
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,949.06,687.56
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,920.02,670.53
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,888.44,651.81
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,851.3,628.26
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,812.14,603.19
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,769.23,577.09
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,724.93,549.51
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,676.1,517.59
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,626.72,484.61
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,576.03,447.49
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,522.91,407.53
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,465.2,363.02
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,409.35,318.51
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,349.47,269.42
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,293.27,221.84
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,233.11,170.55
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,178.9,123.75
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,121.85,76.7
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,73.93,33.34
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,29.03,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,7.86,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.74,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.64,14.69
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,40.23,28.93
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,53.39,40.75
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,55.54,37.79
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,88.31,50.72
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,124.08,69.93
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,176.67,107.14
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,231.66,153.33
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,285.68,199.58
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,339.09,245.26
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,393.98,291.05
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,447.64,334.72
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,501.84,377.37
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,553.94,417.1
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,605.74,455.3
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,654.92,491.02
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,703.09,523.92
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,748.45,553.47
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,792.21,581.6
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,832.25,607.42
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,870.08,631.62
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,904.22,653.0
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,935.72,672.56
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,962.56,689.33
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,986.43,704.2
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,1005.76,716.06
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,1021.89,725.95
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,1033.32,733.25
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,1041.39,738.54
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,1044.57,741.01
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,1044.36,741.46
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,1039.69,739.36
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,1031.63,735.22
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,1018.77,728.26
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,1002.67,719.3
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,980.94,707.02
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,956.23,692.8
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,927.29,675.88
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,895.74,657.21
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,859.17,634.09
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,820.52,609.4
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,777.49,583.66
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,733.0,556.32
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,684.61,524.71
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,635.5,491.98
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,581.64,452.94
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,530.55,414.52
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,473.26,370.24
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,417.66,325.79
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,357.06,275.97
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,300.04,227.49
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,238.6,174.86
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,183.66,127.14
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,126.77,79.82
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,77.89,34.78
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,30.51,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,7.86,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.26,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,21.39,12.13
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,25.72,16.72
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,29.81,20.61
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,40.75,24.37
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,83.09,41.05
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,128.98,71.08
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,179.34,110.6
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,230.16,153.81
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,287.38,202.95
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,341.04,249.13
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,396.27,295.51
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,450.64,339.96
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,505.59,383.37
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,558.24,423.78
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,610.59,462.64
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,660.48,498.61
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,709.19,531.9
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,754.23,560.84
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,797.47,588.17
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,838.06,614.11
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,876.53,638.42
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,910.43,659.55
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,941.75,678.91
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,969.02,696.13
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,993.34,711.47
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,1012.69,723.66
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1028.86,733.89
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1039.81,741.33
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,1047.41,746.76
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,1050.66,749.78
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,1050.52,750.84
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,1045.41,748.72
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,1036.92,744.54
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,1023.64,737.51
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,1007.14,728.45
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,985.5,715.84
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,960.88,701.28
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,931.13,683.28
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,898.81,663.48
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,861.97,639.95
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,823.08,614.87
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,779.86,587.87
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,735.22,559.48
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,686.38,527.26
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,636.91,493.91
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,585.18,455.93
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,531.02,415.09
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,472.6,370.01
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,416.08,324.89
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,354.79,274.53
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,297.28,225.74
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,236.44,173.79
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,181.58,126.31
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,122.88,77.76
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,73.39,32.41
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,28.82,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,7.86,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,14.87,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,22.46,12.91
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,26.26,17.14
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,29.89,20.64
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,39.88,29.5
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,82.48,40.54
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,128.68,70.5
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,179.35,110.12
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,230.82,153.81
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,288.65,203.42
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,342.45,249.74
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,397.76,296.23
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,452.37,340.97
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,507.57,384.72
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,560.28,425.36
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,612.71,464.55
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,662.89,501.06
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,712.14,534.93
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,757.68,564.51
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,801.68,592.67
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,841.78,618.14
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,879.61,641.87
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,913.63,662.99
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,944.99,682.26
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,972.16,699.3
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,996.32,714.4
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,1016.43,726.72
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1033.31,737.38
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1043.92,744.47
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,1051.12,749.53
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,1053.91,752.31
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,1053.25,753.01
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,1048.12,751.01
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,1039.57,746.93
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,1018.2,734.73
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,994.21,720.87
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,951.34,694.55
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,907.05,667.05
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,877.13,648.74
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,845.08,628.78
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,788.95,591.16
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,733.48,552.43
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,666.93,506.88
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,605.59,463.98
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,566.59,437.13
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,526.15,408.49
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,448.56,349.8
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,372.29,291.2
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,322.49,252.8
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,274.75,215.08
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,243.88,189.72
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,215.49,165.08
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,165.36,123.25
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,120.82,85.99
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,82.66,54.06
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,47.17,20.59
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,19.84,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,8.85,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.47,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,20.65,11.3
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,25.82,16.7
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,29.03,19.84
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,34.68,24.9
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,77.7,36.05
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,124.27,65.92
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,178.94,108.75
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,231.33,153.39
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,286.36,201.21
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,339.71,247.86
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,393.14,293.4
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,448.61,339.05
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,505.54,384.42
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,559.06,425.92
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,612.66,466.17
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,663.07,503.0
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,712.17,536.68
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,758.67,566.94
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,803.18,595.43
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,843.54,620.89
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,881.72,644.67
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,916.79,666.18
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,949.22,685.83
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,976.48,702.61
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,1000.75,717.46
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,1020.95,729.6
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1037.92,739.74
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,1029.52,734.76
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,1016.44,727.04
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,1032.9,738.38
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,1045.78,747.29
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,1048.54,750.32
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,1047.5,751.1
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,1034.03,744.0
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,1017.26,734.87
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,995.37,722.45
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,970.45,708.05
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,940.83,691.05
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,908.59,672.25
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,871.11,648.34
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,831.49,622.81
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,785.78,595.25
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,739.11,566.36
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,690.47,534.39
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,640.78,501.01
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,586.92,461.89
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,535.79,423.29
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,477.31,377.8
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,420.64,332.14
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,357.74,280.01
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,298.78,229.46
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,236.72,175.73
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,182.69,128.22
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,124.1,79.06
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,74.6,32.09
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,29.3,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.9,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.05,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,20.74,11.49
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,24.22,15.55
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,30.04,21.02
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,35.37,25.85
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,78.7,37.98
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,124.87,67.52
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,175.55,107.14
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,231.64,154.64
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,286.84,202.3
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,340.81,248.82
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,396.32,295.41
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,451.21,340.3
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,506.6,384.03
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,559.91,424.55
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,612.88,463.38
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,663.38,499.53
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,712.53,532.7
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,758.34,561.67
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,802.19,588.9
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,843.07,614.54
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,881.76,638.52
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,916.34,659.65
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,948.26,678.96
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,975.97,695.81
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,1000.7,710.77
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,1020.88,723.17
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1037.85,733.64
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1049.55,740.8
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,1057.86,745.98
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,1061.23,748.2
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,1061.13,748.42
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,1056.05,746.55
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,1047.52,742.65
