Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,1034.65,735.56
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,1018.51,726.51
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,995.67,714.07
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,969.83,699.69
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,939.84,682.06
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,907.26,662.65
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,870.45,639.78
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,831.52,615.33
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,787.53,588.83
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,742.17,560.89
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,691.03,527.87
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,639.43,493.84
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,587.22,456.19
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,532.73,415.7
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,472.5,369.63
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,414.37,323.57
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,351.94,272.71
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,293.7,223.59
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,232.47,171.41
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,177.65,124.09
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,118.78,75.56
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,69.29,29.13
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,26.98,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.0,1.15,16.05,2.0,0.0,0.0
2018,7,12,5,0,19.0,4.0,1.3,16.2,4.0,3.93,0.0
2018,7,12,5,15,30.0,14.5,1.4,16.55,16.5,13.17,0.0
2018,7,12,5,30,41.0,25.0,1.5,16.9,29.0,22.44,12.61
2018,7,12,5,45,30.5,43.5,1.6,17.2,47.5,39.68,28.69
2018,7,12,6,0,20.0,62.0,1.7,17.5,66.0,55.43,42.98
2018,7,12,6,15,29.5,76.5,1.7,17.9,84.0,68.19,54.41
2018,7,12,6,30,39.0,91.0,1.7,18.3,102.0,84.36,63.85
2018,7,12,6,45,60.0,107.0,1.7,18.65,128.0,104.1,78.65
2018,7,12,7,0,81.0,123.0,1.7,19.0,154.0,122.97,92.86
2018,7,12,7,15,67.5,152.5,1.8,19.5,181.0,154.44,118.73
2018,7,12,7,30,54.0,182.0,1.9,20.0,208.0,181.51,140.52
2018,7,12,7,45,117.0,208.5,2.0,20.5,272.0,227.25,175.02
2018,7,12,8,0,180.0,235.0,2.1,21.0,336.0,283.14,217.61
2018,7,12,8,15,449.5,181.0,2.15,21.4,464.0,359.55,275.56
2018,7,12,8,30,719.0,127.0,2.2,21.8,592.0,466.69,357.84
2018,7,12,8,45,747.5,125.0,2.3,22.2,638.0,519.54,398.68
2018,7,12,9,0,776.0,123.0,2.4,22.6,684.0,571.73,438.41
2018,7,12,9,15,786.5,126.5,2.5,23.05,722.0,618.97,473.31
2018,7,12,9,30,797.0,130.0,2.6,23.5,760.0,665.6,506.93
2018,7,12,9,45,817.0,125.5,2.65,23.9,796.0,710.91,538.32
2018,7,12,10,0,837.0,121.0,2.7,24.3,832.0,755.15,567.31
2018,7,12,10,15,843.0,123.5,2.8,24.7,859.5,794.17,592.67
2018,7,12,10,30,849.0,126.0,2.9,25.1,887.0,831.33,616.58
2018,7,12,10,45,853.5,127.0,3.0,25.45,907.5,863.71,637.24
2018,7,12,11,0,858.0,128.0,3.1,25.8,928.0,893.81,656.31
2018,7,12,11,15,862.0,128.0,3.05,26.0,942.0,920.04,672.15
2018,7,12,11,30,866.0,128.0,3.0,26.2,956.0,943.69,686.24
2018,7,12,11,45,868.0,128.0,3.0,26.4,963.0,962.74,697.67
2018,7,12,12,0,870.0,128.0,3.0,26.6,970.0,978.93,707.31
2018,7,12,12,15,870.5,127.5,2.9,26.65,969.0,990.22,713.47
2018,7,12,12,30,871.0,127.0,2.8,26.7,968.0,998.48,717.76
2018,7,12,12,45,870.5,126.0,2.7,26.8,960.5,1002.16,719.04
2018,7,12,13,0,870.0,125.0,2.6,26.9,953.0,1002.7,718.44
2018,7,12,13,15,868.5,123.0,2.5,27.0,938.0,998.06,714.64
2018,7,12,13,30,867.0,121.0,2.4,27.1,923.0,990.27,708.98
2018,7,12,13,45,864.0,118.5,2.3,27.2,901.0,977.36,700.19
2018,7,12,14,0,861.0,116.0,2.2,27.3,879.0,961.39,689.58
2018,7,12,14,15,817.5,133.5,2.2,27.35,838.5,924.68,666.91
2018,7,12,14,30,774.0,151.0,2.2,27.4,798.0,892.48,647.2
2018,7,12,14,45,587.5,228.5,2.15,27.45,707.5,789.99,579.12
2018,7,12,15,0,401.0,306.0,2.1,27.5,617.0,688.41,506.23
2018,7,12,15,15,481.0,260.0,2.1,27.5,613.0,697.25,516.41
2018,7,12,15,30,561.0,214.0,2.1,27.5,609.0,698.97,520.74
2018,7,12,15,45,672.5,155.0,2.1,27.3,598.0,707.71,530.88
2018,7,12,16,0,784.0,96.0,2.1,27.1,587.0,699.9,527.33
2018,7,12,16,15,766.0,92.0,2.1,26.9,540.0,651.1,495.18
2018,7,12,16,30,748.0,88.0,2.1,26.7,493.0,601.92,461.51
2018,7,12,16,45,704.5,89.5,2.1,26.45,440.5,542.79,418.7
2018,7,12,17,0,661.0,91.0,2.1,26.2,388.0,487.48,377.52
2018,7,12,17,15,635.0,83.5,2.05,25.75,340.0,433.12,336.25
2018,7,12,17,30,609.0,76.0,2.0,25.3,292.0,380.31,294.74
2018,7,12,17,45,494.5,76.5,2.0,24.8,233.5,300.51,231.58
2018,7,12,18,0,380.0,77.0,2.0,24.3,175.0,230.04,174.92
2018,7,12,18,15,301.0,65.0,1.9,23.6,132.0,171.55,127.02
2018,7,12,18,30,222.0,53.0,1.8,22.9,89.0,121.49,85.99
2018,7,12,18,45,154.0,38.5,1.7,22.25,59.5,76.53,49.4
2018,7,12,19,0,86.0,24.0,1.6,21.6,30.0,40.4,15.92
2018,7,12,19,15,47.5,13.0,1.6,21.15,16.0,17.62,0.0
2018,7,12,19,30,9.0,2.0,1.6,20.7,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.6,20.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,13,4,45,15.5,2.5,1.35,15.6,2.5,0.0,0.0
2018,7,13,5,0,31.0,5.0,1.3,15.7,5.0,4.91,0.0
2018,7,13,5,15,139.0,17.5,1.2,16.1,28.5,17.2,0.0
2018,7,13,5,30,247.0,30.0,1.1,16.5,52.0,23.92,13.71
2018,7,13,5,45,342.5,39.5,1.05,16.95,90.5,29.89,20.27
2018,7,13,6,0,438.0,49.0,1.0,17.4,129.0,35.5,25.6
2018,7,13,6,15,503.0,55.5,0.95,17.95,175.5,38.97,28.83
2018,7,13,6,30,568.0,62.0,0.9,18.5,222.0,77.16,40.99
2018,7,13,6,45,613.0,67.0,0.85,19.1,271.5,119.21,67.45
2018,7,13,7,0,658.0,72.0,0.8,19.7,321.0,166.33,103.36
2018,7,13,7,15,691.0,76.5,0.75,20.4,371.5,217.86,145.9
2018,7,13,7,30,724.0,81.0,0.7,21.1,422.0,270.05,189.69
2018,7,13,7,45,749.0,83.5,0.65,21.8,471.0,321.04,232.35
2018,7,13,8,0,774.0,86.0,0.6,22.5,520.0,374.17,275.5
2018,7,13,8,15,793.0,88.0,0.55,23.25,567.0,426.12,316.28
2018,7,13,8,30,812.0,90.0,0.5,24.0,614.0,481.69,357.9
2018,7,13,8,45,827.0,92.0,0.5,24.7,658.0,532.98,395.33
2018,7,13,9,0,842.0,94.0,0.5,25.4,702.0,584.36,431.43
2018,7,13,9,15,848.5,98.5,0.6,26.0,740.0,632.56,465.29
2018,7,13,9,30,855.0,103.0,0.7,26.6,778.0,679.64,497.48
2018,7,13,9,45,858.5,107.0,0.75,27.15,810.0,722.75,524.26
2018,7,13,10,0,862.0,111.0,0.8,27.7,842.0,764.09,549.37
2018,7,13,10,15,869.0,112.0,0.95,28.05,870.0,803.41,574.7
2018,7,13,10,30,876.0,113.0,1.1,28.4,898.0,840.86,598.68
2018,7,13,10,45,881.5,113.5,1.25,28.7,919.0,874.47,620.21
2018,7,13,11,0,887.0,114.0,1.4,29.0,940.0,905.76,640.22
2018,7,13,11,15,890.5,114.5,1.55,29.2,954.5,932.73,657.74
2018,7,13,11,30,894.0,115.0,1.7,29.4,969.0,957.01,673.61
2018,7,13,11,45,896.5,114.0,1.8,29.6,975.5,976.05,685.63
2018,7,13,12,0,899.0,113.0,1.9,29.8,982.0,992.13,695.92
2018,7,13,12,15,900.0,112.5,2.05,29.8,982.0,1004.2,704.97
2018,7,13,12,30,901.0,112.0,2.2,29.8,982.0,1013.14,712.16
2018,7,13,12,45,901.5,110.0,2.3,29.85,974.0,1016.87,715.52
2018,7,13,13,0,902.0,108.0,2.4,29.9,966.0,1017.34,716.97
2018,7,13,13,15,900.0,106.5,2.5,29.85,950.5,1012.53,715.53
2018,7,13,13,30,898.0,105.0,2.6,29.8,935.0,1004.47,712.14
2018,7,13,13,45,893.5,104.5,2.65,29.75,913.0,991.77,705.44
2018,7,13,14,0,889.0,104.0,2.7,29.7,891.0,975.98,696.86
2018,7,13,14,15,883.0,102.5,2.75,29.55,862.0,954.71,685.09
2018,7,13,14,30,877.0,101.0,2.8,29.4,833.0,930.6,671.49
2018,7,13,14,45,869.0,99.0,2.9,29.3,798.5,901.42,654.77
2018,7,13,15,0,861.0,97.0,3.0,29.2,764.0,869.8,636.26
2018,7,13,15,15,850.0,94.5,3.0,29.2,723.5,832.78,613.09
2018,7,13,15,30,839.0,92.0,3.0,29.2,683.0,793.86,588.48
2018,7,13,15,45,825.0,90.0,3.05,28.7,639.0,751.44,562.58
2018,7,13,16,0,811.0,88.0,3.1,28.2,595.0,707.77,535.34
2018,7,13,16,15,793.5,85.0,3.15,27.8,548.0,662.8,506.42
2018,7,13,16,30,776.0,82.0,3.2,27.4,501.0,613.88,473.41
2018,7,13,16,45,752.0,78.5,3.25,27.05,451.5,560.16,434.59
2018,7,13,17,0,728.0,75.0,3.3,26.7,402.0,507.09,395.04
2018,7,13,17,15,695.5,70.5,3.3,26.05,351.5,449.41,350.99
2018,7,13,17,30,663.0,66.0,3.3,25.4,301.0,393.79,306.99
2018,7,13,17,45,616.5,61.0,3.3,24.8,252.0,335.02,259.02
2018,7,13,18,0,570.0,56.0,3.3,24.2,203.0,279.5,212.23
2018,7,13,18,15,500.0,49.0,3.2,23.45,157.0,218.77,160.79
2018,7,13,18,30,430.0,42.0,3.1,22.7,111.0,165.27,114.95
2018,7,13,18,45,323.0,33.0,3.0,21.9,74.5,109.47,69.18
2018,7,13,19,0,216.0,24.0,2.9,21.1,38.0,62.29,24.15
2018,7,13,19,15,114.0,13.0,2.9,20.6,20.0,24.33,0.0
2018,7,13,19,30,12.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,19.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.9,14.85,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,1.9,14.9,5.0,4.91,0.0
2018,7,14,5,15,165.5,16.5,1.9,15.35,29.0,16.22,0.0
2018,7,14,5,30,291.0,28.0,1.9,15.8,53.0,22.05,12.08
2018,7,14,5,45,389.5,36.0,1.9,16.25,93.0,26.74,17.56
2018,7,14,6,0,488.0,44.0,1.9,16.7,133.0,31.18,21.85
2018,7,14,6,15,551.5,49.5,1.9,17.35,180.0,33.26,23.84
2018,7,14,6,30,615.0,55.0,1.9,18.0,227.0,72.99,36.43
2018,7,14,6,45,658.0,59.5,1.9,18.65,277.5,119.5,66.12
2018,7,14,7,0,701.0,64.0,1.9,19.3,328.0,168.05,103.47
2018,7,14,7,15,731.5,68.0,1.9,20.0,379.0,218.14,145.68
2018,7,14,7,30,762.0,72.0,1.9,20.7,430.0,271.39,191.48
2018,7,14,7,45,785.0,74.5,1.9,21.4,479.5,323.77,236.57
2018,7,14,8,0,808.0,77.0,1.9,22.1,529.0,381.17,284.48
2018,7,14,8,15,826.0,79.0,1.9,22.9,576.5,434.22,327.65
2018,7,14,8,30,844.0,81.0,1.9,23.7,624.0,488.1,369.94
2018,7,14,8,45,858.0,83.0,1.95,24.45,668.5,540.42,409.83
2018,7,14,9,0,872.0,85.0,2.0,25.2,713.0,592.7,448.33
2018,7,14,9,15,882.0,86.0,2.05,25.8,752.0,641.21,483.21
2018,7,14,9,30,892.0,87.0,2.1,26.4,791.0,688.81,516.0
2018,7,14,9,45,900.0,88.5,2.15,26.95,825.0,734.32,545.1
2018,7,14,10,0,908.0,90.0,2.2,27.5,859.0,778.31,572.74
2018,7,14,10,15,914.0,91.0,2.25,27.95,887.0,818.5,597.71
2018,7,14,10,30,920.0,92.0,2.3,28.4,915.0,856.62,621.07
2018,7,14,10,45,924.5,92.5,2.35,28.85,936.5,890.71,641.59
2018,7,14,11,0,929.0,93.0,2.4,29.3,958.0,922.28,660.37
2018,7,14,11,15,932.0,93.0,2.5,29.5,972.0,949.32,677.28
2018,7,14,11,30,935.0,93.0,2.6,29.7,986.0,973.5,692.4
2018,7,14,11,45,936.5,94.0,2.7,29.9,993.5,994.26,705.4
2018,7,14,12,0,938.0,95.0,2.8,30.1,1001.0,1011.91,716.52
2018,7,14,12,15,938.0,94.5,2.9,30.15,1000.0,1023.38,724.28
2018,7,14,12,30,938.0,94.0,3.0,30.2,999.0,1031.55,730.11
2018,7,14,12,45,936.0,94.0,3.1,30.25,990.5,1034.9,733.03
2018,7,14,13,0,934.0,94.0,3.2,30.3,982.0,1034.87,733.96
2018,7,14,13,15,931.0,94.0,3.3,30.25,966.5,1030.47,732.54
2018,7,14,13,30,928.0,94.0,3.4,30.2,951.0,1022.72,729.1
2018,7,14,13,45,924.0,93.0,3.5,30.15,928.5,1009.65,722.35
2018,7,14,14,0,920.0,92.0,3.6,30.1,906.0,993.36,713.59
2018,7,14,14,15,914.5,90.5,3.65,29.85,877.0,971.98,701.8
2018,7,14,14,30,909.0,89.0,3.7,29.6,848.0,947.64,688.08
2018,7,14,14,45,901.0,88.0,3.8,29.4,813.0,918.73,671.43
2018,7,14,15,0,893.0,87.0,3.9,29.2,778.0,887.28,652.94
2018,7,14,15,15,882.5,85.5,3.9,29.2,737.5,850.77,629.88
2018,7,14,15,30,872.0,84.0,3.9,29.2,697.0,812.24,605.29
2018,7,14,15,45,858.5,81.5,3.95,28.5,652.0,768.45,578.63
2018,7,14,16,0,845.0,79.0,4.0,27.8,607.0,723.29,550.5
2018,7,14,16,15,827.5,76.5,4.0,27.3,559.0,674.17,518.36
2018,7,14,16,30,810.0,74.0,4.0,26.8,511.0,624.53,485.11
2018,7,14,16,45,786.5,71.0,4.0,26.25,460.5,573.08,447.68
2018,7,14,17,0,763.0,68.0,4.0,25.7,410.0,519.25,407.34
2018,7,14,17,15,732.0,64.5,3.95,25.1,359.5,461.76,362.83
2018,7,14,17,30,701.0,61.0,3.9,24.5,309.0,406.15,318.24
2018,7,14,17,45,656.5,56.0,3.85,23.85,258.5,345.34,268.22
2018,7,14,18,0,612.0,51.0,3.8,23.2,208.0,288.39,219.75
2018,7,14,18,15,544.0,45.0,3.65,22.5,161.5,228.06,167.94
2018,7,14,18,30,476.0,39.0,3.5,21.8,115.0,173.89,120.85
2018,7,14,18,45,368.0,31.0,3.4,21.1,77.5,116.57,73.23
2018,7,14,19,0,260.0,23.0,3.3,20.4,40.0,67.81,24.99
2018,7,14,19,15,138.5,13.0,3.25,19.95,21.0,26.73,0.0
2018,7,14,19,30,17.0,3.0,3.2,19.5,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,19.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,14.0,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.91,0.0
2018,7,15,5,15,192.0,15.5,1.55,14.55,29.5,15.24,0.0
2018,7,15,5,30,334.0,26.0,1.5,15.0,54.0,20.21,10.5
2018,7,15,5,45,433.5,33.0,1.45,15.5,95.0,24.13,15.34
2018,7,15,6,0,533.0,40.0,1.4,16.0,136.0,30.42,21.25
2018,7,15,6,15,595.5,45.0,1.4,16.8,184.5,32.5,23.23
2018,7,15,6,30,658.0,50.0,1.4,17.6,233.0,72.71,35.28
2018,7,15,6,45,699.5,54.0,1.4,18.35,284.0,118.12,63.35
2018,7,15,7,0,741.0,58.0,1.4,19.1,335.0,168.25,101.85
2018,7,15,7,15,771.0,61.0,1.45,19.85,387.0,219.52,145.08
2018,7,15,7,30,801.0,64.0,1.5,20.6,439.0,277.38,194.6
2018,7,15,7,45,823.5,66.0,1.5,21.35,489.5,331.06,240.7
2018,7,15,8,0,846.0,68.0,1.5,22.1,540.0,386.5,287.06
2018,7,15,8,15,862.5,70.0,1.55,22.85,588.5,440.84,331.36
2018,7,15,8,30,879.0,72.0,1.6,23.6,637.0,495.84,374.59
2018,7,15,8,45,892.5,73.5,1.6,24.35,682.0,549.15,414.84
2018,7,15,9,0,906.0,75.0,1.6,25.1,727.0,602.32,453.48
2018,7,15,9,15,913.0,78.0,1.7,25.7,766.5,652.41,489.44
2018,7,15,9,30,920.0,81.0,1.8,26.3,806.0,701.28,522.84
2018,7,15,9,45,924.0,85.0,1.95,26.9,840.0,747.53,552.75
2018,7,15,10,0,928.0,89.0,2.1,27.5,874.0,791.9,581.04
2018,7,15,10,15,934.5,89.5,2.15,27.95,902.5,832.8,606.3
2018,7,15,10,30,941.0,90.0,2.2,28.4,931.0,871.6,629.94
2018,7,15,10,45,946.0,90.0,2.3,28.85,953.0,906.34,651.16
2018,7,15,11,0,951.0,90.0,2.4,29.3,975.0,938.52,670.65
2018,7,15,11,15,954.5,90.5,2.55,29.45,990.0,967.11,689.06
2018,7,15,11,30,958.0,91.0,2.7,29.6,1005.0,992.79,705.65
2018,7,15,11,45,960.0,91.0,2.85,29.8,1012.5,1013.5,719.0
2018,7,15,12,0,962.0,91.0,3.0,30.0,1020.0,1031.02,730.42
2018,7,15,12,15,961.0,92.0,3.1,30.0,1019.0,1043.32,738.83
2018,7,15,12,30,960.0,93.0,3.2,30.0,1018.0,1052.24,745.25
2018,7,15,12,45,956.5,94.0,3.3,30.0,1009.0,1055.25,748.08
2018,7,15,13,0,953.0,95.0,3.4,30.0,1000.0,1054.8,748.88
2018,7,15,13,15,950.5,94.5,3.45,29.9,984.5,1050.36,747.2
2018,7,15,13,30,948.0,94.0,3.5,29.8,969.0,1042.5,743.47
2018,7,15,13,45,944.5,92.5,3.55,29.7,946.0,1029.21,736.4
2018,7,15,14,0,941.0,91.0,3.6,29.6,923.0,1012.62,727.3
2018,7,15,14,15,935.5,89.5,3.7,29.35,893.5,990.89,715.7
2018,7,15,14,30,930.0,88.0,3.8,29.1,864.0,966.13,702.08
2018,7,15,14,45,922.5,87.0,3.85,28.85,828.5,937.18,685.32
2018,7,15,15,0,915.0,86.0,3.9,28.6,793.0,905.59,666.7
2018,7,15,15,15,904.5,84.5,3.9,28.6,752.0,868.42,643.27
2018,7,15,15,30,894.0,83.0,3.9,28.6,711.0,829.16,618.26
2018,7,15,15,45,881.5,80.5,4.0,27.9,665.5,785.35,591.93
2018,7,15,16,0,869.0,78.0,4.1,27.2,620.0,740.04,563.98
2018,7,15,16,15,852.5,75.5,4.05,26.7,571.5,690.64,531.56
2018,7,15,16,30,836.0,73.0,4.0,26.2,523.0,640.56,498.07
2018,7,15,16,45,813.0,70.0,4.0,25.7,471.5,585.5,458.02
2018,7,15,17,0,790.0,67.0,4.0,25.2,420.0,533.41,418.83
2018,7,15,17,15,758.0,63.5,3.95,24.55,368.0,474.06,372.96
2018,7,15,17,30,726.0,60.0,3.9,23.9,316.0,416.65,326.98
2018,7,15,17,45,680.5,55.5,3.8,23.2,264.5,354.66,275.9
2018,7,15,18,0,635.0,51.0,3.7,22.5,213.0,296.6,226.38
2018,7,15,18,15,565.0,45.0,3.6,21.75,165.0,234.44,172.94
2018,7,15,18,30,495.0,39.0,3.5,21.0,117.0,178.62,124.32
2018,7,15,18,45,381.0,31.0,3.4,20.25,78.5,119.07,74.81
2018,7,15,19,0,267.0,23.0,3.3,19.5,40.0,68.55,23.97
2018,7,15,19,15,142.0,13.0,3.25,19.05,21.0,26.99,0.0
2018,7,15,19,30,17.0,3.0,3.2,18.6,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.1,18.15,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,1.9,13.7,5.0,0.0,0.0
2018,7,16,5,15,194.0,16.0,1.9,14.2,29.5,15.73,0.0
2018,7,16,5,30,339.0,26.0,1.9,14.7,54.0,20.34,10.42
2018,7,16,5,45,441.5,33.5,1.9,15.15,96.0,24.69,15.82
2018,7,16,6,0,544.0,41.0,1.9,15.6,138.0,28.82,19.85
2018,7,16,6,15,607.5,46.0,1.9,16.35,187.0,33.5,24.15
2018,7,16,6,30,671.0,51.0,1.9,17.1,236.0,73.2,35.77
2018,7,16,6,45,713.5,54.5,1.9,17.85,288.0,118.97,63.74
2018,7,16,7,0,756.0,58.0,1.9,18.6,340.0,169.58,102.58
2018,7,16,7,15,786.0,61.0,1.9,19.4,392.5,221.69,146.65
2018,7,16,7,30,816.0,64.0,1.9,20.2,445.0,280.37,197.07
2018,7,16,7,45,838.0,66.5,1.9,20.95,496.5,335.19,244.41
2018,7,16,8,0,860.0,69.0,1.9,21.7,548.0,391.71,291.98
2018,7,16,8,15,876.5,71.0,1.95,22.55,597.0,446.84,337.09
2018,7,16,8,30,893.0,73.0,2.0,23.4,646.0,502.61,381.07
2018,7,16,8,45,905.5,74.5,2.05,24.25,690.5,556.15,421.85
2018,7,16,9,0,918.0,76.0,2.1,25.1,735.0,609.42,460.96
2018,7,16,9,15,927.0,78.0,2.15,25.8,775.5,660.44,497.4
2018,7,16,9,30,936.0,80.0,2.2,26.5,816.0,710.38,531.2
2018,7,16,9,45,942.5,82.0,2.25,27.15,851.0,757.23,560.78
2018,7,16,10,0,949.0,84.0,2.3,27.8,886.0,802.34,588.72
2018,7,16,10,15,954.5,85.0,2.4,28.3,914.5,843.75,614.54
2018,7,16,10,30,960.0,86.0,2.5,28.8,943.0,882.94,638.68
2018,7,16,10,45,964.0,86.0,2.55,29.3,964.5,917.45,659.18
2018,7,16,11,0,968.0,86.0,2.6,29.8,986.0,949.28,677.84
2018,7,16,11,15,970.5,86.5,2.7,30.05,1000.5,977.42,695.18
2018,7,16,11,30,973.0,87.0,2.8,30.3,1015.0,1002.55,710.63
2018,7,16,11,45,974.0,87.0,2.9,30.55,1021.5,1022.6,722.93
2018,7,16,12,0,975.0,87.0,3.0,30.8,1028.0,1039.38,733.26
2018,7,16,12,15,973.0,89.0,3.1,30.8,1027.0,1051.89,741.76
2018,7,16,12,30,971.0,91.0,3.2,30.8,1026.0,1060.95,748.25
2018,7,16,12,45,967.5,92.0,3.3,30.8,1017.0,1064.02,751.12
2018,7,16,13,0,964.0,93.0,3.4,30.8,1008.0,1063.6,751.95
2018,7,16,13,15,961.5,92.0,3.45,30.7,992.0,1058.62,749.95
2018,7,16,13,30,959.0,91.0,3.5,30.6,976.0,1050.17,745.89
2018,7,16,13,45,955.0,90.5,3.55,30.5,953.0,1037.33,739.16
2018,7,16,14,0,951.0,90.0,3.6,30.4,930.0,1021.17,730.41
2018,7,16,14,15,945.5,89.0,3.65,30.2,900.5,999.81,718.66
2018,7,16,14,30,940.0,88.0,3.7,30.0,871.0,975.38,704.93
2018,7,16,14,45,932.0,86.5,3.7,29.85,835.0,945.2,686.95
2018,7,16,15,0,924.0,85.0,3.7,29.7,799.0,912.37,667.17
2018,7,16,15,15,913.5,83.5,3.7,29.7,757.5,874.91,643.79
2018,7,16,15,30,903.0,82.0,3.7,29.7,716.0,835.34,618.82
2018,7,16,15,45,890.5,80.0,3.65,29.15,670.5,791.74,591.94
2018,7,16,16,0,878.0,78.0,3.6,28.6,625.0,746.62,563.61
2018,7,16,16,15,861.0,75.5,3.55,28.2,576.0,696.47,530.92
2018,7,16,16,30,844.0,73.0,3.5,27.8,527.0,645.67,497.18
2018,7,16,16,45,821.0,70.0,3.45,27.4,475.0,590.23,457.09
2018,7,16,17,0,798.0,67.0,3.4,27.0,423.0,537.74,417.86
2018,7,16,17,15,766.5,63.5,3.3,26.4,370.5,478.24,372.3
2018,7,16,17,30,735.0,60.0,3.2,25.8,318.0,420.61,326.59
2018,7,16,17,45,688.5,55.5,3.1,25.2,266.0,357.72,275.32
2018,7,16,18,0,642.0,51.0,3.0,24.6,214.0,298.86,225.65
2018,7,16,18,15,571.0,45.5,2.8,23.7,166.0,236.58,172.75
2018,7,16,18,30,500.0,40.0,2.6,22.8,118.0,180.71,124.62
2018,7,16,18,45,376.0,31.5,2.4,21.95,78.0,118.33,73.64
2018,7,16,19,0,252.0,23.0,2.2,21.1,38.0,65.91,21.23
2018,7,16,19,15,126.0,11.5,2.2,20.6,19.0,23.82,0.0
2018,7,16,19,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,1.05,15.5,2.5,0.0,0.0
2018,7,17,5,0,47.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,7,17,5,15,190.0,16.0,1.2,16.2,29.0,15.73,0.0
2018,7,17,5,30,333.0,26.0,1.3,16.7,53.0,20.47,10.2
2018,7,17,5,45,436.5,33.5,1.4,17.2,94.5,24.8,15.73
2018,7,17,6,0,540.0,41.0,1.5,17.7,136.0,28.92,19.74
2018,7,17,6,15,603.5,46.5,1.5,18.4,185.5,34.05,24.41
2018,7,17,6,30,667.0,52.0,1.5,19.1,235.0,72.8,35.65
2018,7,17,6,45,710.0,56.0,1.5,19.8,287.0,118.8,63.32
2018,7,17,7,0,753.0,60.0,1.5,20.5,339.0,169.72,101.9
2018,7,17,7,15,782.5,62.5,1.55,21.35,391.0,221.13,144.9
2018,7,17,7,30,812.0,65.0,1.6,22.2,443.0,279.06,194.19
2018,7,17,7,45,834.0,68.0,1.6,23.05,494.5,334.16,241.12
2018,7,17,8,0,856.0,71.0,1.6,23.9,546.0,390.96,288.2
2018,7,17,8,15,872.0,73.0,1.7,24.6,594.5,445.73,332.82
2018,7,17,8,30,888.0,75.0,1.8,25.3,643.0,501.08,376.39
2018,7,17,8,45,890.0,81.5,1.85,25.95,685.0,553.51,416.17
2018,7,17,9,0,892.0,88.0,1.9,26.6,727.0,604.71,453.63
2018,7,17,9,15,909.0,86.5,1.95,27.25,769.5,656.37,490.38
2018,7,17,9,30,926.0,85.0,2.0,27.9,812.0,707.67,525.27
2018,7,17,9,45,908.5,100.5,2.05,28.5,840.0,749.88,551.55
2018,7,17,10,0,891.0,116.0,2.1,29.1,868.0,788.48,575.13
2018,7,17,10,15,917.5,105.0,2.15,29.55,902.0,833.11,602.75
2018,7,17,10,30,944.0,94.0,2.2,30.0,936.0,876.93,629.43
2018,7,17,10,45,948.0,94.5,2.25,30.4,957.5,911.51,650.02
2018,7,17,11,0,952.0,95.0,2.3,30.8,979.0,943.47,668.87
2018,7,17,11,15,954.5,95.5,2.3,31.1,993.0,971.29,684.82
2018,7,17,11,30,957.0,96.0,2.3,31.4,1007.0,996.15,698.87
2018,7,17,11,45,958.0,96.0,2.35,31.65,1013.5,1015.99,710.49
2018,7,17,12,0,959.0,96.0,2.4,31.9,1020.0,1032.61,720.2
2018,7,17,12,15,956.5,97.5,2.45,32.0,1018.5,1044.0,727.24
2018,7,17,12,30,954.0,99.0,2.5,32.1,1017.0,1052.0,732.34
2018,7,17,12,45,949.0,101.0,2.55,32.15,1007.5,1054.59,734.41
2018,7,17,13,0,944.0,103.0,2.6,32.2,998.0,1053.75,734.54
2018,7,17,13,15,917.0,117.5,2.7,32.15,975.0,1040.43,727.88
2018,7,17,13,30,890.0,132.0,2.8,32.1,952.0,1024.05,719.44
2018,7,17,13,45,909.0,115.5,2.85,32.05,935.0,1018.19,717.16
2018,7,17,14,0,928.0,99.0,2.9,32.0,918.0,1008.28,712.34
2018,7,17,14,15,922.0,98.0,3.0,31.8,888.5,986.88,701.19
2018,7,17,14,30,916.0,97.0,3.1,31.6,859.0,962.5,688.15
2018,7,17,14,45,907.5,95.0,3.15,31.45,823.0,931.93,670.52
2018,7,17,15,0,899.0,93.0,3.2,31.3,787.0,898.79,651.12
2018,7,17,15,15,887.5,91.5,3.2,31.3,745.5,861.25,627.95
2018,7,17,15,30,876.0,90.0,3.2,31.3,704.0,821.72,603.28
2018,7,17,15,45,862.0,87.5,3.3,30.65,658.5,777.37,577.09
2018,7,17,16,0,848.0,85.0,3.4,30.0,613.0,731.67,549.38
2018,7,17,16,15,829.5,82.5,3.4,29.55,564.0,681.68,517.2
2018,7,17,16,30,811.0,80.0,3.4,29.1,515.0,634.28,485.75
2018,7,17,16,45,786.5,76.5,3.45,28.6,463.5,578.59,446.08
2018,7,17,17,0,762.0,73.0,3.5,28.1,412.0,523.53,405.56
2018,7,17,17,15,727.5,69.0,3.45,27.4,360.0,463.61,360.03
2018,7,17,17,30,693.0,65.0,3.4,26.7,308.0,405.9,314.6
2018,7,17,17,45,644.5,59.5,3.35,26.0,256.5,344.16,264.53
2018,7,17,18,0,596.0,54.0,3.3,25.3,205.0,285.85,215.67
2018,7,17,18,15,522.0,48.0,3.15,24.4,158.0,223.62,163.2
2018,7,17,18,30,448.0,42.0,3.0,23.5,111.0,169.03,116.59
2018,7,17,18,45,327.0,32.0,2.85,22.65,72.5,108.55,67.48
2018,7,17,19,0,206.0,22.0,2.7,21.8,34.0,57.65,16.55
2018,7,17,19,15,103.0,11.0,2.6,21.3,17.0,20.97,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.5,1.35,16.25,1.5,0.0,0.0
2018,7,18,5,0,16.0,3.0,1.4,16.3,3.0,0.0,0.0
2018,7,18,5,15,78.5,15.0,1.5,16.65,20.5,14.74,0.0
2018,7,18,5,30,141.0,27.0,1.6,17.0,38.0,21.02,10.34
2018,7,18,5,45,210.5,41.0,1.65,17.35,71.0,31.27,21.23
2018,7,18,6,0,280.0,55.0,1.7,17.7,104.0,41.01,30.27
2018,7,18,6,15,354.5,66.0,1.6,18.3,149.0,47.91,36.56
2018,7,18,6,30,429.0,77.0,1.5,18.9,194.0,79.25,48.33
2018,7,18,6,45,542.0,76.0,1.4,19.5,255.5,114.84,67.21
2018,7,18,7,0,655.0,75.0,1.3,20.1,317.0,163.52,101.05
2018,7,18,7,15,715.0,73.5,1.3,20.95,374.0,215.41,142.77
2018,7,18,7,30,775.0,72.0,1.3,21.8,431.0,270.78,188.66
2018,7,18,7,45,798.0,74.5,1.3,22.6,481.5,323.95,233.88
2018,7,18,8,0,821.0,77.0,1.3,23.4,532.0,382.15,281.78
2018,7,18,8,15,838.5,80.0,1.4,24.1,580.5,436.73,326.03
2018,7,18,8,30,856.0,83.0,1.5,24.8,629.0,492.1,369.44
2018,7,18,8,45,869.5,84.0,1.6,25.5,673.0,544.03,408.99
2018,7,18,9,0,883.0,85.0,1.7,26.2,717.0,595.82,447.17
2018,7,18,9,15,784.5,136.5,1.75,26.85,721.5,623.13,465.15
2018,7,18,9,30,686.0,188.0,1.8,27.5,726.0,640.87,475.46
2018,7,18,9,45,652.5,216.0,1.85,28.2,746.0,674.56,496.97
2018,7,18,10,0,619.0,244.0,1.9,28.9,766.0,704.14,514.91
2018,7,18,10,15,596.5,274.0,2.1,29.2,790.5,740.33,538.72
2018,7,18,10,30,574.0,304.0,2.3,29.5,815.0,774.01,560.41
2018,7,18,10,45,561.0,325.5,2.45,29.75,835.0,804.61,579.97
2018,7,18,11,0,548.0,347.0,2.6,30.0,855.0,832.98,597.89
2018,7,18,11,15,642.0,292.0,2.75,30.1,896.0,882.17,633.42
2018,7,18,11,30,736.0,237.0,2.9,30.2,937.0,933.71,668.71
2018,7,18,11,45,814.0,183.0,3.0,30.25,962.5,968.26,690.81
2018,7,18,12,0,892.0,129.0,3.1,30.3,988.0,1000.04,711.26
2018,7,18,12,15,912.5,116.0,3.1,30.3,994.0,1019.03,722.99
2018,7,18,12,30,933.0,103.0,3.1,30.3,1000.0,1034.98,732.96
2018,7,18,12,45,934.5,100.5,3.05,30.3,992.5,1039.41,735.37
2018,7,18,13,0,936.0,98.0,3.0,30.3,985.0,1040.43,735.84
2018,7,18,13,15,933.0,97.5,2.95,30.35,969.0,1035.6,732.63
2018,7,18,13,30,930.0,97.0,2.9,30.4,953.0,1027.4,727.47
2018,7,18,13,45,925.0,96.5,2.85,30.45,930.0,1013.91,719.12
2018,7,18,14,0,920.0,96.0,2.8,30.5,907.0,997.21,708.88
2018,7,18,14,15,875.5,116.5,2.8,30.45,867.5,961.96,687.61
2018,7,18,14,30,831.0,137.0,2.8,30.4,828.0,930.68,668.93
2018,7,18,14,45,845.0,122.5,2.8,30.35,799.0,904.16,653.22
2018,7,18,15,0,859.0,108.0,2.8,30.3,770.0,879.4,638.58
2018,7,18,15,15,817.0,118.0,2.8,30.3,720.5,833.93,610.02
2018,7,18,15,30,775.0,128.0,2.8,30.3,671.0,783.87,578.17
2018,7,18,15,45,805.0,106.0,2.9,29.8,637.0,756.44,563.04
2018,7,18,16,0,835.0,84.0,3.0,29.3,603.0,720.61,541.66
2018,7,18,16,15,816.5,81.5,3.1,28.75,554.5,671.13,510.34
2018,7,18,16,30,798.0,79.0,3.2,28.2,506.0,624.26,479.68
2018,7,18,16,45,772.5,75.5,3.3,27.65,455.0,568.51,440.03
2018,7,18,17,0,747.0,72.0,3.4,27.1,404.0,513.52,399.55
2018,7,18,17,15,713.0,68.0,3.45,26.3,352.5,454.59,354.84
2018,7,18,17,30,679.0,64.0,3.5,25.5,301.0,397.84,310.11
2018,7,18,17,45,629.5,59.0,3.5,24.7,250.5,336.94,260.51
2018,7,18,18,0,580.0,54.0,3.5,23.9,200.0,279.62,212.25
2018,7,18,18,15,506.5,47.5,3.35,23.1,153.5,217.89,159.81
2018,7,18,18,30,433.0,41.0,3.2,22.3,107.0,163.78,113.36
2018,7,18,18,45,314.5,31.5,3.0,21.5,70.0,105.25,65.5
2018,7,18,19,0,196.0,22.0,2.8,20.7,33.0,55.79,14.13
2018,7,18,19,15,98.0,11.0,2.55,20.4,16.5,20.39,0.0
2018,7,18,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.45,16.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,2.25,16.95,20.5,15.24,0.0
2018,7,19,5,30,132.0,29.0,2.1,17.3,39.0,22.76,11.31
2018,7,19,5,45,214.5,44.5,1.95,17.7,75.0,34.24,23.68
2018,7,19,6,0,297.0,60.0,1.8,18.1,111.0,45.14,33.79
2018,7,19,6,15,361.0,72.5,1.7,18.7,155.5,53.1,41.02
2018,7,19,6,30,425.0,85.0,1.6,19.3,200.0,84.73,53.19
2018,7,19,6,45,469.5,95.5,1.5,19.85,247.5,123.8,77.55
2018,7,19,7,0,514.0,106.0,1.4,20.4,295.0,167.87,110.31
2018,7,19,7,15,513.0,121.0,1.35,21.1,334.0,211.03,146.43
2018,7,19,7,30,512.0,136.0,1.3,21.8,373.0,254.1,182.92
2018,7,19,7,45,471.5,165.0,1.2,22.45,402.5,296.51,219.04
2018,7,19,8,0,431.0,194.0,1.1,23.1,432.0,334.58,250.18
2018,7,19,8,15,501.5,190.0,1.1,23.8,491.0,386.41,289.69
2018,7,19,8,30,572.0,186.0,1.1,24.5,550.0,444.88,333.42
2018,7,19,8,45,654.5,168.0,1.1,25.25,613.0,502.81,376.07
2018,7,19,9,0,737.0,150.0,1.1,26.0,676.0,567.69,422.64
2018,7,19,9,15,758.0,149.0,1.2,26.65,717.0,617.65,457.9
2018,7,19,9,30,779.0,148.0,1.3,27.3,758.0,666.2,491.47
2018,7,19,9,45,799.0,144.5,1.35,27.95,794.5,711.74,521.86
2018,7,19,10,0,819.0,141.0,1.4,28.6,831.0,756.97,549.94
2018,7,19,10,15,827.0,143.0,1.5,29.0,859.5,797.39,575.3
2018,7,19,10,30,835.0,145.0,1.6,29.4,888.0,836.15,599.39
2018,7,19,10,45,841.0,145.5,1.7,29.8,909.5,867.73,618.72
2018,7,19,11,0,847.0,146.0,1.8,30.2,931.0,898.72,637.64
2018,7,19,11,15,851.5,145.5,1.9,30.35,945.0,925.04,654.2
2018,7,19,11,30,856.0,145.0,2.0,30.5,959.0,948.82,669.2
2018,7,19,11,45,859.0,145.0,2.1,30.7,966.5,968.99,681.87
2018,7,19,12,0,862.0,145.0,2.2,30.9,974.0,986.36,692.86
2018,7,19,12,15,862.5,144.5,2.3,30.9,973.5,997.88,700.86
2018,7,19,12,30,863.0,144.0,2.4,30.9,973.0,1006.38,707.13
2018,7,19,12,45,861.0,144.0,2.5,30.95,965.0,1009.8,710.22
2018,7,19,13,0,859.0,144.0,2.6,31.0,957.0,1010.1,711.48
2018,7,19,13,15,856.5,142.0,2.7,30.9,941.5,1004.75,709.74
2018,7,19,13,30,854.0,140.0,2.8,30.8,926.0,996.26,706.13
2018,7,19,13,45,849.0,138.0,2.85,30.75,903.0,982.22,698.51
2018,7,19,14,0,844.0,136.0,2.9,30.7,880.0,965.2,689.08
2018,7,19,14,15,837.0,134.0,2.95,30.5,850.5,943.4,677.03
2018,7,19,14,30,830.0,132.0,3.0,30.3,821.0,924.28,666.72
2018,7,19,14,45,820.0,130.0,3.05,30.15,786.0,894.35,649.15
2018,7,19,15,0,810.0,128.0,3.1,30.0,751.0,862.16,630.02
2018,7,19,15,15,797.0,125.0,3.1,30.0,710.5,824.25,606.23
2018,7,19,15,30,784.0,122.0,3.1,30.0,670.0,784.65,581.13
2018,7,19,15,45,767.5,118.0,3.2,29.35,625.0,739.77,554.02
2018,7,19,16,0,751.0,114.0,3.3,28.7,580.0,693.91,525.62
2018,7,19,16,15,730.0,110.0,3.3,28.25,532.5,645.87,493.92
2018,7,19,16,30,709.0,106.0,3.3,27.8,485.0,596.04,458.98
2018,7,19,16,45,681.5,101.0,3.3,27.3,435.0,541.31,419.51
2018,7,19,17,0,654.0,96.0,3.3,26.8,385.0,487.69,379.67
2018,7,19,17,15,616.0,90.0,3.2,26.15,335.0,428.89,334.65
2018,7,19,17,30,578.0,84.0,3.1,25.5,285.0,372.83,290.35
2018,7,19,17,45,527.0,76.0,3.05,24.85,236.0,312.2,241.28
2018,7,19,18,0,476.0,68.0,3.0,24.2,187.0,256.26,194.65
2018,7,19,18,15,404.0,58.0,2.85,23.5,142.5,196.65,144.66
2018,7,19,18,30,332.0,48.0,2.7,22.8,98.0,143.8,100.1
2018,7,19,18,45,233.0,34.0,2.5,22.05,63.0,90.43,56.59
2018,7,19,19,0,134.0,20.0,2.3,21.3,28.0,43.85,8.46
2018,7,19,19,15,67.0,10.0,2.2,20.95,14.0,16.32,0.0
2018,7,19,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.6,16.7,2.0,0.0,0.0
2018,7,20,5,15,84.5,14.5,1.7,17.2,20.5,14.25,0.0
2018,7,20,5,30,160.0,27.0,1.8,17.7,39.0,21.13,9.73
2018,7,20,5,45,248.5,40.0,1.85,18.15,74.5,30.6,20.49
2018,7,20,6,0,337.0,53.0,1.9,18.6,110.0,39.59,28.87
2018,7,20,6,15,402.5,63.0,2.0,19.35,154.5,45.76,34.5
2018,7,20,6,30,468.0,73.0,2.1,20.1,199.0,75.8,44.75
2018,7,20,6,45,515.0,81.5,2.15,20.8,247.0,115.28,68.59
2018,7,20,7,0,562.0,90.0,2.2,21.5,295.0,160.18,101.85
2018,7,20,7,15,579.5,99.5,2.2,22.25,339.5,205.02,139.01
2018,7,20,7,30,597.0,109.0,2.2,23.0,384.0,251.74,178.58
2018,7,20,7,45,426.0,163.5,2.2,23.75,371.0,279.95,207.4
2018,7,20,8,0,255.0,218.0,2.2,24.5,358.0,291.68,220.22
2018,7,20,8,15,311.0,226.5,2.15,25.2,413.0,339.16,256.2
2018,7,20,8,30,367.0,235.0,2.1,25.9,468.0,392.08,295.73
2018,7,20,8,45,455.5,221.0,2.05,26.65,531.5,445.26,335.19
2018,7,20,9,0,544.0,207.0,2.0,27.4,595.0,508.22,381.09
2018,7,20,9,15,588.0,203.0,2.0,27.95,644.0,559.66,417.85
2018,7,20,9,30,632.0,199.0,2.0,28.5,693.0,613.92,455.82
2018,7,20,9,45,735.5,159.5,1.95,29.05,759.0,680.1,502.19
2018,7,20,10,0,839.0,120.0,1.9,29.6,825.0,751.23,548.46
2018,7,20,10,15,846.5,121.0,1.9,29.95,853.0,790.47,572.26
2018,7,20,10,30,854.0,122.0,1.9,30.3,881.0,827.92,594.86
2018,7,20,10,45,860.0,122.5,1.9,30.65,902.5,861.63,614.79
2018,7,20,11,0,866.0,123.0,1.9,31.0,924.0,893.09,633.14
2018,7,20,11,15,870.5,122.5,1.95,31.15,938.5,919.82,649.41
2018,7,20,11,30,875.0,122.0,2.0,31.3,953.0,943.93,664.07
2018,7,20,11,45,877.5,122.0,2.05,31.5,960.5,963.89,676.04
2018,7,20,12,0,880.0,122.0,2.1,31.7,968.0,980.95,686.29
2018,7,20,12,15,882.5,120.0,2.2,31.7,968.0,993.04,694.64
2018,7,20,12,30,885.0,118.0,2.3,31.7,968.0,1002.04,701.22
2018,7,20,12,45,887.0,115.5,2.4,31.7,961.0,1006.88,705.33
2018,7,20,13,0,889.0,113.0,2.5,31.7,954.0,1008.48,707.56
2018,7,20,13,15,885.5,112.0,2.6,31.55,938.0,1002.87,705.83
2018,7,20,13,30,882.0,111.0,2.7,31.4,922.0,994.04,702.2
2018,7,20,13,45,877.5,110.0,2.8,31.3,899.5,981.07,695.87
2018,7,20,14,0,873.0,109.0,2.9,31.2,877.0,965.03,687.63
2018,7,20,14,15,866.5,107.0,3.0,30.9,848.0,943.06,676.12
2018,7,20,14,30,860.0,105.0,3.1,30.6,819.0,918.28,662.74
2018,7,20,14,45,851.0,103.5,3.2,30.35,784.0,889.11,646.22
2018,7,20,15,0,842.0,102.0,3.3,30.1,749.0,857.57,627.96
2018,7,20,15,15,830.0,100.0,3.3,30.1,709.0,820.74,604.78
2018,7,20,15,30,818.0,98.0,3.3,30.1,669.0,782.12,580.22
2018,7,20,15,45,803.0,95.0,3.4,29.35,624.5,742.31,556.71
2018,7,20,16,0,788.0,92.0,3.5,28.6,580.0,697.3,529.01
2018,7,20,16,15,768.5,89.0,3.55,28.1,532.5,648.22,497.07
2018,7,20,16,30,749.0,86.0,3.6,27.6,485.0,598.87,463.23
2018,7,20,16,45,723.0,82.0,3.6,27.1,435.5,544.41,423.67
2018,7,20,17,0,697.0,78.0,3.6,26.6,386.0,490.84,383.56
2018,7,20,17,15,661.0,73.5,3.5,26.0,335.5,433.74,339.4
2018,7,20,17,30,625.0,69.0,3.4,25.4,285.0,378.13,295.01
2018,7,20,17,45,575.0,63.5,3.35,24.8,236.5,318.35,246.11
2018,7,20,18,0,525.0,58.0,3.3,24.2,188.0,263.13,199.53
2018,7,20,18,15,452.0,50.0,3.2,23.65,143.5,202.87,148.5
2018,7,20,18,30,379.0,42.0,3.1,23.1,99.0,150.26,103.64
2018,7,20,18,45,270.0,31.0,3.0,22.55,64.0,95.22,58.64
2018,7,20,19,0,161.0,20.0,2.9,22.0,29.0,47.59,6.92
2018,7,20,19,15,80.5,10.0,2.8,21.65,14.5,17.55,0.0
2018,7,20,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,19.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.3,16.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.3,16.3,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.0,1.35,16.75,21.0,13.76,0.0
2018,7,21,5,30,190.0,26.0,1.4,17.2,40.0,20.35,8.79
2018,7,21,5,45,287.5,37.0,1.45,17.65,76.5,28.59,18.79
2018,7,21,6,0,385.0,48.0,1.5,18.1,113.0,35.64,25.49
2018,7,21,6,15,423.0,59.0,1.55,18.7,153.0,42.18,31.47
2018,7,21,6,30,461.0,70.0,1.6,19.3,193.0,72.03,42.28
2018,7,21,6,45,429.5,91.0,1.65,19.95,225.0,114.58,71.82
2018,7,21,7,0,398.0,112.0,1.7,20.6,257.0,153.4,103.52
2018,7,21,7,15,501.5,110.0,1.65,21.3,321.0,197.71,136.29
2018,7,21,7,30,605.0,108.0,1.6,22.0,385.0,252.16,178.85
2018,7,21,7,45,672.5,101.0,1.55,22.7,442.5,302.23,219.81
2018,7,21,8,0,740.0,94.0,1.5,23.4,500.0,361.32,267.47
2018,7,21,8,15,760.5,96.5,1.5,24.05,547.0,412.87,309.15
2018,7,21,8,30,781.0,99.0,1.5,24.7,594.0,465.67,350.42
