Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,172.95,129.61
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,132.24,92.2
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,80.78,38.02
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,34.48,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,13.76,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,21.71,10.15
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,35.93,25.48
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,49.65,38.22
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,73.53,52.12
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,107.41,75.55
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,144.59,103.56
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,187.15,137.46
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,230.02,173.39
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,274.39,210.17
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,320.08,247.12
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,367.03,284.29
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,413.41,319.96
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,461.2,355.63
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,527.99,405.56
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,604.4,461.25
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,658.61,498.81
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,715.0,536.97
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,767.13,572.48
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,818.49,605.98
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,856.95,630.15
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,893.43,652.97
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,922.26,672.76
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,948.25,690.67
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,969.7,704.98
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,988.0,717.29
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,997.98,724.97
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,1004.45,730.51
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,1004.98,732.12
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,1001.99,731.52
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,994.56,728.22
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,983.7,722.78
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,966.02,712.76
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,945.15,700.66
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,919.5,685.73
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,891.04,668.83
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,861.04,650.5
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,823.65,626.88
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,780.62,598.38
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,736.01,568.48
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,685.42,535.76
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,634.32,501.16
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,578.3,459.96
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,521.25,416.74
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,458.4,367.46
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,398.26,318.67
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,331.01,262.77
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,269.04,209.49
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,200.26,150.12
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,140.89,98.14
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,75.05,30.1
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,21.03,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,14.74,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,22.19,9.94
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,28.01,18.62
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,33.54,24.06
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,58.64,30.69
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,106.63,57.68
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,159.92,98.16
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,215.75,145.13
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,271.72,194.48
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,330.83,246.41
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,387.95,295.92
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,448.36,346.44
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,503.8,391.59
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,559.31,435.21
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,612.46,475.72
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,664.72,514.28
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,712.81,548.13
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,759.22,578.5
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,802.33,606.86
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,843.15,633.37
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,878.62,655.76
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,911.31,676.15
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,939.89,694.52
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,965.26,710.78
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,985.35,723.28
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,1001.97,733.57
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,1013.6,741.42
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,1021.57,747.01
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,1023.39,748.56
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,1021.47,747.83
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,1011.55,742.44
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,998.12,734.88
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,984.73,727.99
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,967.63,718.63
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,941.23,702.56
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,911.72,684.38
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,877.69,663.47
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,841.06,640.55
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,798.88,612.55
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,754.83,582.97
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,704.58,550.37
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,653.33,516.26
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,598.17,476.25
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,546.38,436.54
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,484.03,387.39
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,423.68,338.04
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,356.32,281.3
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,293.68,226.6
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,221.63,163.88
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,161.87,110.4
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,85.39,25.61
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,26.14,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,13.27,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,19.26,7.3
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,25.31,16.26
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,30.99,21.81
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,57.03,30.59
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,101.99,57.08
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,153.7,94.36
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,212.48,141.53
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,268.47,190.15
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,327.38,240.74
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,387.47,291.29
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,446.44,339.31
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,502.59,383.51
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,558.86,426.08
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,611.85,465.54
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,663.77,503.03
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,712.3,536.73
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,758.9,566.76
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,802.29,595.4
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,843.5,622.35
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,880.26,646.3
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,914.28,668.36
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,942.69,686.65
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,967.91,702.92
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,988.4,716.17
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,1005.44,727.28
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,1015.34,734.48
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,1021.58,739.47
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,1021.75,740.67
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,1018.29,739.64
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,1010.45,735.96
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,999.06,730.07
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,982.31,720.74
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,962.23,709.27
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,935.71,693.2
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,906.25,675.17
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,870.8,653.36
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,832.94,629.7
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,789.34,601.08
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,748.4,574.07
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,697.08,540.36
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,645.11,505.11
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,586.57,462.14
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,528.82,418.49
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,466.04,369.47
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,404.3,319.64
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,334.87,262.47
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,271.14,208.1
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,198.59,146.28
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,136.75,92.43
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,69.91,10.45
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,18.68,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,11.8,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,19.42,6.65
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,28.84,19.22
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,37.6,27.55
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,60.39,34.55
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,105.8,60.02
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,154.33,95.75
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,208.34,139.72
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,262.95,185.98
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,320.91,234.58
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,378.84,282.31
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,436.37,328.25
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,491.22,370.31
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,546.53,410.99
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,598.99,448.99
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,650.98,485.44
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,699.39,518.32
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,746.13,547.99
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,788.02,574.67
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,827.85,599.81
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,863.35,621.99
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,896.23,642.43
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,923.14,658.82
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,947.0,673.34
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,966.31,685.06
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,982.31,694.82
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,992.97,701.8
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,1000.14,706.78
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,1002.36,708.83
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,1001.03,708.85
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,992.31,705.38
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,980.14,699.83
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,956.25,686.71
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,929.65,671.84
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,906.99,659.81
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,881.11,645.51
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,852.69,629.39
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,816.41,607.77
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,773.19,580.06
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,728.42,550.99
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,677.36,519.23
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,625.77,485.28
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,567.83,443.77
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,512.65,402.84
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,449.13,354.04
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,388.46,305.63
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,319.82,249.57
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,257.05,196.4
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,185.94,136.16
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,125.69,83.75
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,60.91,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,12.22,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,11.8,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,18.89,5.43
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,29.03,19.34
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,37.79,27.72
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,59.84,35.07
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,104.55,60.34
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,151.66,95.04
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,204.39,138.1
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,257.16,183.22
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,313.29,230.9
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,370.85,278.75
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,428.02,324.79
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,482.1,367.03
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,536.67,408.05
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,588.06,445.88
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,638.91,482.14
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,686.27,515.41
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,732.23,546.23
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,772.58,571.55
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,811.76,595.85
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,846.82,617.07
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,879.37,636.51
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,906.41,652.83
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,930.55,667.3
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,949.87,678.62
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,965.97,687.99
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,976.38,695.14
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,983.39,700.31
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,983.99,701.02
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,981.13,699.74
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,973.52,695.87
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,962.57,690.01
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,944.49,679.82
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,923.31,667.73
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,901.82,656.25
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,872.1,639.24
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,836.31,617.68
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,798.38,594.47
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,754.31,566.1
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,708.85,536.45
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,657.69,504.04
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,608.44,470.61
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,550.42,428.7
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,493.65,386.41
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,429.07,336.84
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,367.74,288.03
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,300.25,232.99
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,238.9,181.28
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,169.97,123.38
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,112.34,73.41
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,53.32,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.91,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,11.8,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,18.95,4.34
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,30.1,20.1
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,40.67,30.1
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,62.49,38.71
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,105.98,63.78
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,151.65,97.02
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,203.33,138.47
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,255.57,182.18
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,311.62,228.67
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,365.76,272.49
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,422.07,316.22
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,475.93,356.35
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,530.62,395.15
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,583.97,432.47
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,636.66,468.04
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,686.66,500.64
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,735.76,530.66
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,777.96,556.74
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,818.15,581.4
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,853.19,601.92
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,885.64,620.73
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,913.03,637.75
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,937.44,653.02
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,956.46,664.17
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,972.19,673.45
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,981.25,680.37
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,986.84,685.35
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,987.64,687.39
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,984.97,687.42
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,976.19,684.32
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,964.02,679.2
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,946.21,670.43
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,925.27,659.66
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,898.55,644.98
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,874.31,631.83
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,839.04,611.79
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,801.55,590.0
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,757.6,562.27
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,712.25,533.25
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,660.78,501.71
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,608.92,467.47
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,553.04,427.77
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,496.16,385.98
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,432.49,337.57
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,371.92,289.67
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,303.07,233.89
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,240.41,181.31
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,170.77,122.99
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,112.24,71.6
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,47.18,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,11.3,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,18.17,2.66
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,27.92,18.19
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,36.26,26.26
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,55.86,32.36
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,99.86,56.38
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,147.73,91.32
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,201.32,134.88
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,254.19,179.91
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,310.5,227.6
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,367.77,275.12
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,424.85,320.97
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,479.39,363.4
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,534.49,404.61
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,585.71,442.45
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,636.17,478.62
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,683.27,511.43
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,728.1,541.08
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,769.44,567.45
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,808.77,592.26
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,843.26,613.68
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,875.23,633.38
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,902.4,650.67
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,926.59,666.11
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,945.31,678.46
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,960.79,688.83
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,970.59,695.91
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,976.98,700.97
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,977.45,702.39
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,974.47,701.74
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,965.69,697.49
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,953.56,691.21
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,935.78,681.56
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,914.89,669.9
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,887.82,654.02
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,863.25,639.8
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,827.75,617.88
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,790.09,594.35
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,746.05,565.54
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,700.68,535.47
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,649.28,502.19
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,597.58,466.33
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,541.91,425.7
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,485.43,383.15
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,421.81,333.51
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,361.48,284.71
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,292.92,228.11
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,230.8,175.18
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,161.73,116.74
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,104.0,64.91
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,42.69,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,10.81,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,17.38,0.82
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,26.12,16.64
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,33.6,23.98
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,53.1,30.09
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,98.49,54.51
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,146.38,89.17
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,199.95,132.51
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,255.62,179.48
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,312.35,226.93
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,367.68,272.4
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,424.74,317.52
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,480.13,359.57
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,535.97,400.14
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,588.88,437.86
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,640.22,473.25
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,688.36,505.45
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,735.26,534.21
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,776.78,562.92
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,816.09,589.88
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,851.37,613.38
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,883.93,634.99
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,910.93,652.69
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,934.8,668.46
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,953.53,681.51
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,968.85,692.46
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,980.13,700.3
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,987.87,706.04
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,989.0,708.14
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,986.49,708.04
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,979.2,704.86
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,968.38,699.51
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,951.14,689.87
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,930.57,678.12
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,904.03,662.88
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,874.52,645.59
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,840.13,624.7
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,803.3,601.95
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,760.37,574.03
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,715.81,544.66
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,665.39,511.92
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,617.91,480.1
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,562.09,439.28
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,506.73,397.44
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,444.03,348.38
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,383.83,299.45
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,315.88,243.03
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,255.62,191.0
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,184.04,130.09
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,122.5,72.21
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,49.5,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,9.83,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,16.19,0.0
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,21.92,12.84
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,26.07,17.14
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,44.83,20.64
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,94.06,44.9
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,149.86,85.45
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,207.48,132.65
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,264.91,182.04
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,324.79,233.16
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,382.76,281.77
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,441.68,329.37
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,499.13,373.72
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,556.39,415.97
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,610.13,455.34
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,662.49,492.46
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,712.04,525.77
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,759.42,555.55
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,802.75,582.84
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,843.65,608.32
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,879.78,630.54
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,912.96,650.79
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,941.2,668.54
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,966.11,684.24
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,986.27,696.38
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1002.8,706.37
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,1013.76,714.11
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,1020.95,719.66
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,1021.89,721.61
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,1019.02,721.34
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,1010.89,718.17
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,999.04,712.76
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,981.61,703.71
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,960.69,692.44
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,933.62,677.69
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,903.43,660.78
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,867.79,639.92
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,829.58,617.05
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,785.96,589.06
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,740.54,559.51
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,688.97,527.33
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,636.58,493.44
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,577.98,451.09
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,523.09,409.86
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,458.47,359.65
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,396.47,309.41
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,326.18,251.04
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,261.77,195.45
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,186.22,131.01
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,123.53,69.17
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,49.63,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,9.34,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,15.32,0.0
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,21.05,12.03
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,25.26,16.43
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,43.44,19.76
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,96.31,46.46
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,149.46,84.79
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,207.1,132.45
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,265.31,183.28
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,325.91,236.02
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,385.0,286.8
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,444.98,336.68
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,502.45,382.86
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,559.65,427.08
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,613.78,467.74
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,666.24,505.83
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,715.61,539.88
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,762.54,570.02
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,805.18,597.42
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,845.3,622.87
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,880.98,645.04
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,913.68,665.12
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,942.38,683.14
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,967.74,699.01
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,986.78,711.03
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1002.19,720.83
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,1012.48,728.05
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,1018.99,732.99
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,1020.12,734.63
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,1017.42,733.95
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,1008.62,729.89
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,996.08,723.52
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,977.49,713.13
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,955.39,700.48
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,928.27,684.63
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,898.06,666.64
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,862.69,645.02
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,824.73,621.47
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,781.33,593.04
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,736.09,563.01
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,684.32,529.46
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,631.73,494.33
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,573.53,451.26
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,515.88,407.11
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,454.27,358.17
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,392.04,306.93
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,322.68,248.51
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,259.15,193.0
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,184.41,128.7
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,118.76,60.87
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,48.78,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
