Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,9.83,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,16.53,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,21.33,12.32
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,28.31,19.29
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,45.73,22.84
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,95.97,47.52
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,149.97,86.83
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,211.64,138.2
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,270.3,189.82
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,331.65,243.63
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,391.75,295.42
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,452.89,346.16
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,510.96,392.75
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,568.83,437.26
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,623.64,477.8
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,677.27,515.88
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,726.28,548.86
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,773.25,577.91
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,817.71,606.16
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,859.61,632.41
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,895.88,655.31
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,929.11,676.14
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,957.49,693.73
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,982.41,709.12
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1002.82,722.27
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1019.51,733.14
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1029.33,739.74
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1035.23,744.02
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1035.86,745.23
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1032.62,744.13
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,1024.24,740.3
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,1012.06,734.14
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,993.33,723.79
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,971.06,711.17
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,942.63,694.99
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,911.07,676.61
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,874.91,654.54
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,836.14,630.47
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,791.94,601.64
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,745.9,571.19
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,692.79,536.71
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,638.87,500.34
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,579.36,456.52
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,523.76,414.0
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,457.27,361.34
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,393.6,308.86
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,321.2,248.09
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,255.21,190.61
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,176.79,123.66
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,106.34,48.74
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,39.42,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,9.34,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,15.65,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,21.88,12.69
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,26.49,17.67
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,42.67,20.72
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,92.59,44.67
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,148.8,85.59
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,207.15,134.08
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,265.25,185.18
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,325.83,238.3
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,385.33,289.61
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,445.75,339.9
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,503.74,386.47
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,561.49,430.98
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,615.92,471.85
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,668.88,510.23
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,717.8,544.19
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,764.48,574.05
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,808.43,602.74
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,849.94,629.54
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,886.56,652.54
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,920.23,673.49
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,948.6,691.44
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,973.59,707.22
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,993.69,719.75
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1010.12,730.01
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1019.14,736.06
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1024.29,739.79
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1023.69,739.82
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1019.23,737.53
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,1010.76,733.01
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,998.52,726.19
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,980.32,715.72
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,958.6,703.02
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,930.45,686.33
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,899.23,667.54
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,862.52,645.02
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,823.3,620.56
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,778.39,591.15
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,731.68,560.14
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,679.24,526.0
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,626.19,489.85
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,566.0,445.44
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,509.91,402.45
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,443.25,349.64
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,379.72,297.27
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,307.31,236.55
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,241.67,179.53
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,164.8,113.99
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,95.2,34.87
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,35.19,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,18.68,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,21.14,11.94
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,28.61,19.51
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,43.44,22.43
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,92.22,45.67
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,144.32,83.18
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,204.06,132.87
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,261.78,183.84
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,322.23,237.27
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,380.71,288.42
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,440.3,338.91
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,497.86,386.08
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,555.32,431.41
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,609.32,472.88
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,662.22,512.18
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,711.27,547.04
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,758.43,577.91
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,801.62,606.29
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,842.29,632.67
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,878.61,656.01
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,911.91,677.2
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,939.77,695.09
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,964.21,710.75
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,983.22,722.87
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,998.54,732.67
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,1008.71,739.64
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1015.05,744.25
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1016.07,745.35
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1013.22,744.08
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,1004.14,739.28
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,991.29,732.13
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,973.4,721.93
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,951.97,709.62
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,924.4,692.93
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,893.68,674.06
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,857.53,651.2
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,818.8,626.35
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,774.11,596.52
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,727.61,565.06
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,675.5,530.73
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,622.67,494.37
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,563.52,449.84
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,505.09,404.25
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,443.36,354.1
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,381.23,301.76
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,310.71,241.13
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,246.54,183.99
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,167.02,114.96
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,99.28,24.11
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,36.89,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,17.69,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,19.86,10.8
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,26.76,17.96
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,40.56,20.83
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,88.6,43.48
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,140.68,80.97
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,200.54,130.84
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,257.29,181.21
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,316.75,234.1
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,374.56,285.06
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,433.41,335.39
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,490.21,382.4
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,546.87,427.57
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,600.68,469.59
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,653.23,509.38
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,700.64,544.05
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,745.97,574.54
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,788.59,603.48
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,828.81,630.53
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,864.8,654.64
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,897.86,676.69
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,925.6,694.77
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,949.99,710.64
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,969.57,723.8
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,985.54,734.66
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,995.12,741.53
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1000.9,746.03
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1001.63,747.3
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,998.58,746.21
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,990.47,742.43
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,978.66,736.26
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,961.29,726.25
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,940.41,714.09
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,912.66,697.31
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,881.85,678.32
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,845.13,655.3
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,805.9,630.17
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,761.98,600.12
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,716.34,568.48
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,664.05,533.05
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,611.14,495.22
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,552.04,449.18
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,496.99,404.73
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,431.52,350.52
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,369.2,296.89
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,297.44,233.94
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,232.6,175.41
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,153.51,106.01
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,81.18,3.78
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,30.16,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,17.69,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,20.96,11.56
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,26.46,17.68
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,41.49,22.71
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,87.94,44.42
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,138.27,80.37
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,194.12,126.66
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,250.24,176.29
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,311.68,230.51
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,368.84,280.69
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,427.29,330.44
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,483.7,377.0
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,540.15,421.89
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,592.93,462.65
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,644.63,501.23
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,692.67,535.61
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,738.83,565.58
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,781.49,593.51
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,821.79,619.53
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,857.38,641.84
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,890.08,662.05
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,917.05,679.19
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,940.7,694.17
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,959.56,706.41
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,974.83,716.41
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,984.6,723.81
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,990.63,728.9
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,991.11,730.2
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,987.85,729.19
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,979.32,725.64
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,967.15,719.74
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,948.49,709.18
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,926.42,696.35
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,898.89,680.15
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,868.35,661.76
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,832.7,639.37
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,794.65,615.06
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,750.27,585.11
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,704.26,553.65
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,651.71,518.63
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,598.62,480.92
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,543.46,438.59
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,485.62,392.71
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,420.32,339.15
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,358.28,286.16
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,286.28,223.62
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,221.49,165.59
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,144.85,98.11
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,74.11,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,15.73,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,19.18,9.97
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,27.07,18.27
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,37.85,20.0
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,85.43,41.12
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,137.68,78.31
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,197.55,127.83
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,254.36,177.82
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,313.82,230.06
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,371.57,279.51
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,430.31,327.48
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,486.69,370.78
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,542.9,411.01
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,596.18,451.65
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,648.11,490.17
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,696.63,525.11
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,743.03,555.9
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,785.67,584.14
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,825.87,610.58
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,861.29,633.6
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,893.76,654.62
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,920.44,672.34
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,943.74,687.95
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,962.57,700.21
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,977.78,710.26
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,987.16,717.09
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,992.75,721.66
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,993.16,723.5
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,989.79,723.01
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,980.68,718.43
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,967.9,711.59
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,887.28,659.92
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,805.65,606.72
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,833.29,628.27
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,844.27,637.7
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,821.1,623.93
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,793.74,607.43
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,748.25,577.1
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,701.15,545.34
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,649.64,511.76
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,597.61,475.3
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,541.78,433.02
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,483.36,387.23
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,416.83,333.26
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,353.74,279.89
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,281.52,217.71
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,216.75,160.19
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,140.94,93.1
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,63.67,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,15.73,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,18.85,9.45
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,26.23,17.45
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,37.92,20.7
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,86.21,42.55
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,137.57,78.94
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,194.47,126.27
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,253.97,179.13
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,313.93,232.83
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,372.94,285.16
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,433.21,336.96
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,490.42,384.79
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,547.69,430.92
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,601.61,473.18
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,654.2,513.04
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,703.91,549.52
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,751.52,581.39
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,795.09,610.44
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,836.28,637.55
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,872.46,660.97
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,905.67,682.24
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,933.4,700.0
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,957.75,715.51
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,977.86,728.24
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,994.31,738.63
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1003.65,745.6
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1009.13,750.19
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1009.82,751.37
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,1006.64,750.15
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,997.87,745.43
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,985.36,738.35
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,966.18,727.17
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,943.48,713.63
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,915.24,696.28
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,883.9,676.72
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,846.81,653.1
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,807.22,627.48
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,762.03,596.84
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,715.18,564.63
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,661.8,529.1
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,607.88,490.47
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,547.67,443.93
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,491.61,398.85
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,424.18,343.06
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,360.22,287.9
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,286.02,222.86
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,219.45,162.78
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,140.8,91.29
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,61.96,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,15.73,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,19.01,9.38
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,26.4,17.66
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,36.98,20.35
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,86.35,41.98
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,139.11,79.15
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,199.66,129.38
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,257.58,180.88
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,318.18,234.98
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,377.23,287.19
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,437.18,338.49
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,494.67,386.16
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,552.0,431.87
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,605.84,472.96
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,658.51,511.49
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,708.47,546.59
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,756.45,577.01
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,799.23,603.63
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,839.41,628.05
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,875.73,649.11
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,908.95,667.75
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,936.17,683.63
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,959.89,697.24
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,977.77,707.28
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,991.88,715.03
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1001.86,722.29
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1007.96,727.23
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1008.25,729.06
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,1004.67,728.51
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,994.78,723.51
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,981.14,716.23
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,961.5,705.61
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,938.37,692.7
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,909.34,676.19
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,877.28,657.49
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,840.21,635.0
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,800.67,610.48
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,754.97,580.36
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,707.63,548.67
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,654.63,514.59
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,601.15,477.14
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,540.61,431.44
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,484.33,387.14
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,416.05,331.73
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,351.45,276.98
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,277.88,213.49
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,212.13,154.94
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,130.7,80.98
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,52.71,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,14.74,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,19.32,9.25
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,24.54,15.92
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,34.1,18.6
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,82.57,39.38
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,134.9,75.99
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,195.0,125.56
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,252.64,176.49
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,313.03,230.06
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,371.56,281.38
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,431.2,331.95
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,488.16,378.58
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,544.97,423.19
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,598.33,463.67
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,650.25,501.52
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,699.19,536.18
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,745.95,566.33
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,788.2,593.38
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,827.96,618.45
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,863.43,641.01
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,895.9,661.49
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,923.5,679.72
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,947.71,695.78
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,966.02,708.05
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,980.65,718.04
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,990.34,725.48
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,996.21,730.57
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,995.95,731.93
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,991.88,730.92
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,982.41,726.5
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,969.22,719.72
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,950.74,709.46
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,928.81,696.91
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,900.33,680.25
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,868.83,661.37
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,831.68,638.33
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,792.13,613.29
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,745.94,582.02
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,698.19,549.22
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,644.87,513.8
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,591.17,474.86
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,533.88,430.8
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,474.18,383.2
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,406.93,327.58
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,343.45,272.83
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,268.09,207.16
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,204.08,149.48
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,121.24,71.77
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,46.6,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,14.74,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,19.32,8.9
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,27.77,18.76
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,36.25,26.85
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,83.19,41.48
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,134.52,77.25
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,191.65,124.27
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,248.59,174.64
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,310.8,229.71
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,369.13,281.03
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,428.7,331.77
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,485.48,378.36
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,542.28,423.01
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,596.78,464.67
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,650.29,504.1
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,698.59,538.53
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,745.1,568.68
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,787.66,596.52
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,827.68,622.38
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,863.24,645.16
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,895.78,665.82
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,923.01,683.17
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,946.8,698.3
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,964.81,709.84
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,979.11,719.08
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,988.35,725.56
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,993.76,729.71
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,992.5,729.65
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,987.44,727.26
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,978.09,722.73
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,965.06,715.88
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,945.12,704.33
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,921.79,690.53
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,892.67,672.98
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,860.63,653.33
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,822.67,629.39
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,782.48,603.61
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,736.38,572.58
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,688.8,540.07
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,633.87,503.38
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,582.41,465.96
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,521.33,419.12
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,461.82,371.74
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,392.99,315.09
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,328.37,259.68
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,255.06,196.08
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,189.05,137.37
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,108.42,59.25
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,37.67,0.0
