Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,14.74,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,22.06,10.42
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,30.33,20.97
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,38.66,28.99
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,84.19,44.72
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,134.51,79.6
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,193.6,127.76
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,249.59,176.9
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,309.39,229.8
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,367.75,280.95
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,427.85,331.99
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,486.15,379.92
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,543.3,425.19
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,597.63,466.94
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,651.16,506.62
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,700.01,541.53
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,747.16,572.94
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,790.17,601.0
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,830.8,627.12
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,866.83,649.52
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,899.91,669.78
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,927.25,686.62
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,951.22,701.24
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,969.92,712.43
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,984.98,721.32
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,993.98,727.35
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,999.19,731.08
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,998.69,731.22
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,994.4,729.04
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,984.08,723.13
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,970.11,714.96
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,950.26,703.43
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,927.05,689.68
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,897.09,671.33
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,864.26,650.95
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,825.4,626.02
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,784.32,599.32
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,737.42,567.95
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,693.27,538.17
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,637.58,499.67
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,581.84,458.88
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,517.92,409.88
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,455.88,360.73
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,387.22,304.8
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,321.43,249.33
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,244.32,184.27
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,177.18,126.14
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,96.42,46.03
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,28.02,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,13.76,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,20.7,8.61
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,28.57,19.0
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,35.28,25.41
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,80.15,40.37
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,132.27,75.62
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,188.4,119.93
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,244.61,167.77
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,304.44,219.04
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,362.54,268.29
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,422.31,317.35
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,480.28,363.51
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,536.93,407.04
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,590.98,447.29
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,644.23,485.54
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,692.96,519.3
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,740.07,549.7
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,782.18,575.44
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,821.83,599.14
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,857.12,619.64
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,889.46,637.98
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,915.74,653.42
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,938.62,666.73
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,956.57,676.88
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,970.9,684.87
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,980.17,691.07
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,985.68,695.13
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,985.5,695.82
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,981.55,694.36
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,971.49,689.5
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,957.78,682.49
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,938.29,671.91
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,915.43,659.22
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,885.69,642.31
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,853.01,623.39
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,815.41,600.46
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,775.54,575.81
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,728.49,545.7
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,680.09,514.22
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,629.7,481.09
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,575.05,442.53
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,512.66,396.34
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,451.92,349.68
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,383.04,295.11
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,318.54,241.86
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,245.13,180.97
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,179.22,124.31
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,97.25,37.11
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,29.99,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,10.81,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,18.32,6.3
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,26.82,17.43
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,32.88,23.27
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,80.94,40.77
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,130.16,73.55
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,185.61,117.61
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,241.31,165.49
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,300.31,216.56
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,357.94,265.92
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,418.57,315.99
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,475.28,361.45
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,532.06,405.2
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,584.92,444.47
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,636.88,481.57
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,685.41,515.27
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,732.22,545.55
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,773.87,571.46
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,813.1,595.45
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,847.46,616.38
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,878.81,635.27
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,905.64,651.7
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,929.14,666.03
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,947.42,677.13
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,962.1,686.07
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,970.4,691.1
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,974.95,693.96
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,973.56,693.85
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,968.47,691.58
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,957.99,685.78
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,943.93,677.86
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,924.18,667.06
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,901.13,654.18
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,871.29,637.08
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,838.61,617.99
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,800.72,594.8
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,760.67,569.92
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,713.98,539.65
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,670.11,510.94
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,615.57,474.63
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,561.01,436.11
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,498.39,389.66
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,437.59,342.67
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,368.82,287.44
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,307.35,235.79
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,231.58,172.1
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,166.02,115.04
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,87.07,22.01
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,23.72,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,10.81,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,19.01,5.89
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,27.98,18.37
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,32.96,23.36
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,77.5,38.77
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,129.35,73.34
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,185.24,117.09
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,241.14,164.21
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,300.59,214.48
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,358.44,262.94
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,417.97,311.21
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,475.91,356.33
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,532.53,398.71
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,586.24,438.78
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,639.06,477.0
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,687.15,510.33
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,733.47,540.67
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,775.99,568.42
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,816.1,594.4
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,851.51,616.53
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,884.01,636.7
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,910.71,653.9
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,934.08,669.07
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,952.24,680.47
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,966.8,689.74
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,976.09,696.8
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,981.63,701.66
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,982.48,703.69
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,979.53,703.47
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,969.29,698.51
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,955.37,691.34
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,935.57,680.99
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,912.35,668.41
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,883.35,652.16
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,851.39,633.76
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,812.39,610.0
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,771.09,584.34
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,724.37,553.54
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,676.3,521.34
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,625.36,487.15
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,570.23,447.57
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,508.32,400.56
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,447.97,352.92
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,378.19,296.07
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,312.99,240.74
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,238.5,177.19
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,172.12,118.2
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,88.04,5.66
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,23.26,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,10.81,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,18.17,4.44
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,26.22,16.92
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,32.19,22.82
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,74.36,38.97
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,121.46,76.0
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,159.47,110.63
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,202.27,147.62
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,244.3,183.68
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,299.16,227.21
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,362.28,276.76
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,435.81,333.35
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,523.82,399.63
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,579.66,441.36
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,635.86,482.29
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,684.06,516.14
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,730.37,546.89
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,765.97,569.54
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,797.74,589.54
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,839.17,615.98
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,878.81,640.94
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,905.92,658.12
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,929.7,673.28
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,944.04,682.07
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,954.51,688.57
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,966.13,696.85
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,974.1,702.9
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,954.91,692.16
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,937.66,682.84
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,942.78,687.81
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,948.42,693.08
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,928.81,682.25
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,905.84,669.38
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,875.75,651.91
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,842.7,632.27
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,804.35,608.84
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,763.72,583.46
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,716.56,551.91
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,668.06,518.96
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,613.19,481.57
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,561.82,444.26
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,499.47,396.47
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,438.92,348.19
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,369.4,290.95
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,304.6,235.35
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,229.96,171.06
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,163.79,111.25
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,80.7,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,6.88,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,7.86,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,18.14,3.2
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,29.32,19.55
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,34.75,25.11
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,72.9,39.99
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,118.31,73.62
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,161.52,110.26
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,217.48,152.99
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,291.27,212.09
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,332.42,250.47
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,365.61,280.27
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,412.86,318.38
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,458.6,353.86
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,536.04,413.04
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,625.45,479.56
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,660.09,503.48
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,688.99,522.9
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,693.95,523.25
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,686.58,514.71
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,724.39,540.93
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,762.9,566.88
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,788.62,583.26
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,812.37,598.24
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,827.22,607.54
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,839.54,615.24
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,838.37,613.45
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,833.04,609.13
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,848.84,620.66
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,860.02,628.88
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,848.81,621.5
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,834.75,612.57
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,805.08,593.77
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,773.42,573.28
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,771.03,574.06
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,762.26,569.74
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,732.94,551.49
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,703.01,532.87
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,648.41,496.34
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,596.84,460.07
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,571.72,443.96
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,543.84,424.51
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,481.76,377.85
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,421.67,330.92
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,353.44,275.7
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,288.74,221.17
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,211.02,155.7
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,144.85,96.44
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,62.56,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,9.83,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,16.99,1.14
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,24.64,15.37
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,28.13,19.11
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,73.93,36.53
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,123.35,68.64
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,179.19,112.46
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,234.67,159.69
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,293.66,210.25
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,351.21,259.01
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,411.75,308.42
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,468.33,353.02
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,525.11,395.88
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,577.82,434.34
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,629.69,470.63
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,678.21,503.78
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,725.04,533.81
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,766.72,559.25
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,805.92,582.77
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,840.75,602.38
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,872.61,619.87
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,899.27,636.2
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,922.55,650.54
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,940.6,660.65
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,955.02,668.65
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,963.31,673.47
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,967.82,676.19
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,966.84,675.64
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,962.1,673.02
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,951.19,669.06
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,936.64,662.9
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,916.4,652.42
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,892.81,639.87
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,863.0,623.4
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,830.32,604.95
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,791.7,582.95
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,750.87,558.97
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,704.2,529.25
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,656.27,498.17
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,605.31,464.14
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,550.32,425.27
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,487.17,378.34
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,425.93,330.84
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,356.27,274.69
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,291.61,220.3
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,217.38,157.89
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,151.79,97.49
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,65.72,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,6.88,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,16.58,0.0
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,27.78,17.87
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,30.06,20.72
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,73.18,36.59
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,121.29,67.33
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,176.02,109.85
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,231.44,156.65
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,290.49,206.93
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,347.28,254.89
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,407.14,303.7
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,463.24,347.75
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,519.54,390.09
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,568.33,426.12
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,614.64,459.1
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,656.37,487.13
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,694.53,511.77
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,733.11,536.11
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,768.89,557.41
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,813.69,584.82
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,860.17,612.82
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,886.99,628.27
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,910.71,641.97
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,922.18,647.99
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,929.69,651.8
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,922.52,646.45
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,916.83,642.31
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,895.0,628.29
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,874.27,615.22
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,824.94,583.88
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,771.27,547.91
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,738.19,526.21
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,703.91,503.37
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,684.73,494.59
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,662.73,483.45
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,658.22,483.91
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,644.89,478.11
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,632.94,471.65
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,612.34,458.87
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,565.16,430.23
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,517.19,398.67
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,455.98,353.68
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,395.35,307.06
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,325.44,251.24
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,261.45,197.87
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,186.5,135.12
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,121.53,75.29
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,48.25,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,6.88,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,16.83,0.0
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,26.99,17.03
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,37.37,27.01
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,67.25,42.59
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,105.37,72.39
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,138.68,100.82
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,182.59,134.78
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,234.41,176.1
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,303.59,229.11
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,393.84,299.29
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,447.28,342.44
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,500.64,384.05
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,553.5,423.92
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,606.28,462.33
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,649.33,492.39
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,689.47,519.5
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,713.9,534.75
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,733.42,546.26
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,755.53,560.04
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,773.45,570.75
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,800.5,589.09
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,825.48,605.53
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,862.27,628.81
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,900.51,652.72
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,915.19,662.22
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,931.18,672.97
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,909.66,659.1
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,890.37,647.16
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,884.36,644.53
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,874.91,639.61
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,834.91,613.99
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,797.25,590.07
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,770.5,574.71
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,741.01,557.13
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,685.19,520.46
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,629.95,482.2
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,616.85,475.02
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,594.67,460.56
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,546.02,426.33
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,495.11,389.21
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,404.8,319.89
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,321.07,253.73
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,245.49,192.4
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,179.12,137.2
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,130.1,94.9
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,84.33,49.69
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,33.84,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.95,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,16.84,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,28.88,18.77
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,33.67,24.11
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,45.76,30.33
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,69.7,51.33
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,89.53,69.69
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,124.61,97.75
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,164.19,129.31
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,221.31,172.83
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,293.97,229.2
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,343.02,267.59
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,396.56,308.73
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,481.85,374.19
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,580.64,448.24
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,641.12,492.48
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,703.83,537.5
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,744.41,563.91
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,782.73,588.73
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,816.63,610.86
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,847.72,631.01
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,873.87,647.72
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,896.76,662.31
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,914.02,673.85
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,927.75,683.17
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,935.13,688.38
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,938.83,691.34
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,937.72,691.27
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,932.96,688.94
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,921.96,683.26
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,907.42,675.33
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,887.31,663.54
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,863.94,649.56
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,834.47,632.07
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,802.21,612.47
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,764.69,589.0
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,725.04,563.61
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,677.11,530.64
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,632.12,499.04
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,577.86,460.19
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,523.75,419.87
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,461.3,370.59
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,401.01,321.06
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,331.2,262.01
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,269.65,207.7
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,192.99,140.93
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,124.6,69.36
