Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,11.8,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,19.35,7.04
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,23.57,14.75
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,52.33,25.28
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,98.0,50.87
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,151.3,90.58
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,205.12,136.03
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,262.92,186.24
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,320.48,236.25
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,378.24,285.12
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,433.84,330.52
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,489.73,374.1
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,541.17,413.6
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,591.51,450.87
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,637.98,484.19
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,682.45,515.05
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,722.46,540.45
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,760.05,562.98
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,793.16,583.04
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,823.34,601.04
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,848.43,616.72
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,870.18,630.33
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,886.29,641.36
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,898.8,650.24
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,906.1,656.16
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,909.69,659.87
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,906.22,659.83
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,899.06,657.46
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,885.05,650.53
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,867.67,641.43
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,820.48,612.59
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,777.06,585.91
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,711.07,542.93
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,643.69,496.37
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,647.4,503.13
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,640.52,501.43
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,599.85,471.77
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,557.31,440.11
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,509.67,405.55
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,461.39,368.6
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,386.03,307.79
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,319.54,252.05
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,247.48,190.38
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,183.67,134.02
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,107.33,55.51
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,38.13,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,11.3,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,18.02,5.33
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,26.57,17.44
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,52.95,28.45
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,94.19,54.48
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,135.83,88.06
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,187.6,129.88
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,249.14,181.77
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,309.4,233.79
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,374.54,289.33
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,428.99,335.99
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,484.41,381.89
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,535.76,423.22
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,586.41,462.65
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,632.83,497.73
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,677.62,530.6
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,717.81,558.51
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,755.62,583.33
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,788.45,604.53
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,818.37,623.6
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,843.24,639.36
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,864.8,652.89
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,880.33,662.42
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,892.28,669.68
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,898.2,673.95
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,900.43,675.96
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,896.46,673.45
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,888.89,668.74
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,875.3,660.87
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,858.3,650.8
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,822.91,628.22
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,790.38,607.58
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,771.62,596.7
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,744.54,579.72
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,703.53,552.57
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,665.15,527.0
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,615.32,490.84
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,564.98,452.69
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,505.93,407.98
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,448.21,362.44
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,383.27,308.82
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,320.69,255.2
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,245.12,189.92
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,178.87,130.95
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,98.14,43.87
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,27.98,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,11.8,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,18.94,4.68
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,25.58,16.51
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,44.21,24.92
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,67.33,41.12
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,82.63,56.11
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,93.32,69.62
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,91.34,71.47
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,111.47,87.99
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,132.5,104.99
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,190.97,151.98
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,253.56,201.45
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,305.37,241.68
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,359.97,283.55
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,375.83,294.8
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,390.15,304.84
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,450.26,350.5
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,518.79,401.14
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,560.51,431.53
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,603.56,462.76
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,591.41,451.75
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,576.06,438.84
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,543.33,414.1
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,514.91,392.23
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,609.51,465.35
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,705.31,536.22
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,694.22,527.67
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,681.03,518.73
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,775.52,588.37
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,849.73,638.6
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,827.57,623.24
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,802.33,606.93
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,770.73,586.51
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,736.63,564.31
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,697.29,538.27
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,660.49,513.8
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,610.7,478.71
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,560.34,441.63
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,502.97,397.93
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,446.76,353.64
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,381.2,301.24
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,322.25,251.78
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,247.45,188.38
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,181.84,130.41
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,98.72,33.56
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,28.72,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,11.8,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,19.03,3.16
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,27.01,17.58
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,49.2,26.81
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,90.01,49.62
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,139.28,85.79
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,189.8,128.02
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,245.04,175.77
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,299.79,223.41
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,355.51,270.85
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,408.66,314.97
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,462.54,358.01
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,512.83,397.05
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,562.98,434.58
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,610.01,468.53
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,656.2,500.73
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,695.94,527.59
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,733.43,551.16
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,765.75,571.54
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,795.25,589.94
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,819.69,606.02
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,840.92,620.05
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,856.8,630.74
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,869.2,639.29
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,875.14,644.44
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,877.48,647.34
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,874.26,646.23
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,867.51,642.92
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,854.79,636.45
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,838.72,627.74
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,815.62,614.19
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,789.55,598.49
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,758.42,579.18
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,724.88,557.93
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,677.94,526.69
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,626.42,491.18
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,544.91,429.6
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,466.44,369.13
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,384.46,306.0
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,312.87,249.15
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,309.38,245.12
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,295.39,230.12
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,230.89,174.23
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,173.51,122.11
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,92.5,17.16
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,25.93,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,10.81,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,18.12,0.78
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,22.87,13.77
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,46.67,23.06
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,90.31,45.92
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,142.02,83.33
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,195.27,127.82
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,252.64,177.54
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,308.11,226.31
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,366.6,276.56
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,420.65,322.03
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,475.02,366.23
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,526.37,407.33
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,576.98,446.65
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,623.46,481.88
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,668.35,515.08
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,708.89,544.3
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,747.05,570.44
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,780.41,592.73
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,810.83,612.92
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,835.66,630.02
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,857.14,644.93
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,872.84,655.71
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,884.96,664.2
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,891.75,669.18
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,894.83,671.83
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,892.09,670.95
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,885.66,667.72
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,874.36,661.02
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,859.53,652.02
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,837.33,638.36
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,811.95,622.49
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,779.92,601.77
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,745.28,579.04
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,705.65,552.57
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,664.19,524.4
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,614.9,488.48
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,564.97,450.17
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,511.87,409.01
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,455.9,364.16
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,389.34,309.02
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,326.5,254.88
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,251.03,189.63
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,184.19,128.59
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,96.18,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,23.3,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,10.32,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,17.28,0.0
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,22.1,13.28
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,44.92,22.39
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,89.41,45.71
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,142.1,84.05
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,195.7,128.93
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,253.61,179.03
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,309.22,227.69
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,367.8,277.51
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,422.72,323.32
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,477.9,367.7
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,529.23,408.14
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,579.62,446.59
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,626.13,481.09
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,670.82,513.34
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,711.06,540.48
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,748.87,564.1
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,781.7,584.16
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,811.57,602.1
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,836.76,616.62
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,858.62,628.89
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,875.41,637.85
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,888.6,644.57
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,894.97,648.25
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,897.61,649.78
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,894.3,646.96
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,887.29,641.99
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,875.14,636.64
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,859.48,629.03
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,836.9,616.96
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,811.15,602.69
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,779.2,583.77
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,744.63,562.86
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,704.17,537.98
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,661.91,511.22
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,611.88,475.97
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,565.04,441.26
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,507.28,398.73
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,450.63,355.01
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,383.77,301.02
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,320.83,247.92
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,243.7,182.39
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,180.13,123.79
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,90.57,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.88,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,9.83,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,16.44,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,22.78,13.63
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,42.97,20.46
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,89.29,43.89
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,143.69,83.11
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,198.74,129.36
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,259.3,182.39
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,316.4,233.2
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,375.16,284.38
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,431.1,332.18
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,487.16,378.46
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,539.52,420.15
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,590.76,459.4
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,638.25,494.35
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,683.78,526.6
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,724.55,554.05
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,762.78,577.7
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,796.25,597.44
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,826.61,614.65
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,850.84,629.68
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,871.54,642.45
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,888.23,652.68
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,901.22,660.61
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,907.28,665.7
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,909.51,668.49
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,906.83,667.5
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,900.37,664.22
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,887.01,657.44
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,870.07,648.34
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,847.28,635.29
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,821.28,620.0
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,789.04,600.11
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,754.14,578.18
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,713.1,551.99
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,670.2,523.92
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,620.1,487.74
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,569.38,449.44
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,513.8,407.09
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,455.58,361.0
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,387.83,305.43
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,324.07,250.86
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,245.92,183.81
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,176.95,119.32
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,81.72,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.83,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,16.66,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,22.99,13.65
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,41.7,20.17
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,87.93,43.16
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,142.48,81.91
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,197.39,127.27
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,257.95,179.24
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,314.98,228.72
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,373.73,278.35
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,429.72,324.38
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,485.88,368.71
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,538.13,408.39
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,589.34,445.64
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,636.89,478.77
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,682.54,509.3
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,722.68,535.76
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,760.21,558.65
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,794.01,578.75
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,824.71,596.69
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,848.77,612.6
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,869.31,626.42
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,885.02,638.16
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,897.01,647.61
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,903.57,653.15
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,906.31,656.41
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,903.0,656.04
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,895.92,653.36
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,882.5,646.76
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,865.48,637.85
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,843.2,625.54
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,817.72,610.99
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,784.66,591.34
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,749.01,569.61
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,706.59,542.47
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,662.45,513.6
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,613.14,478.21
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,563.23,440.83
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,507.65,398.81
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,449.5,353.14
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,381.51,298.03
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,317.67,243.92
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,239.24,177.18
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,169.73,111.22
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,77.71,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,9.34,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,18.68,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,21.7,12.39
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,41.65,21.53
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,84.82,42.7
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,136.71,79.29
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,189.65,123.05
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,247.05,172.73
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,302.11,220.91
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,360.11,270.36
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,415.35,316.28
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,470.94,360.73
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,521.81,400.49
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,571.89,438.24
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,618.29,472.03
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,662.98,503.52
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,703.62,531.61
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,741.82,555.8
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,774.52,576.64
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,804.24,595.43
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,828.92,611.95
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,850.22,626.34
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,865.9,637.02
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,877.97,645.48
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,884.31,650.7
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,886.94,653.65
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,882.81,651.9
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,875.01,647.91
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,861.83,640.71
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,845.16,631.29
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,822.38,617.78
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,796.51,602.15
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,763.96,581.78
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,728.89,559.48
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,688.32,533.29
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,646.1,505.42
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,595.77,468.37
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,548.7,432.57
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,489.94,387.8
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,432.54,342.24
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,364.56,286.48
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,300.99,232.11
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,223.69,165.81
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,159.14,101.66
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,66.54,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,17.69,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,20.92,11.58
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,39.61,20.54
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,82.5,41.21
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,134.21,77.58
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,187.02,121.39
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,244.35,171.35
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,299.57,220.26
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,357.82,270.64
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,412.93,317.27
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,468.48,362.58
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,520.42,403.7
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,571.58,442.73
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,618.03,476.99
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,662.78,508.9
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,702.42,536.47
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,739.59,559.84
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,773.37,581.13
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,804.18,600.24
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,828.32,614.61
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,849.08,626.73
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,865.3,635.86
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,877.9,642.69
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,883.67,644.77
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,885.71,644.56
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,882.51,641.96
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,875.64,637.18
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,862.4,628.71
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,845.67,618.16
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,822.64,603.75
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,796.48,587.38
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,764.41,567.31
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,729.8,545.47
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,688.54,519.61
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,645.6,492.03
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,595.15,456.42
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,547.96,421.91
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,488.31,378.56
